Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,0,409.0,50.0,0.7,14.7,125.0,36.48,26.61
2018,1,11,16,15,298.5,43.0,0.75,14.2,90.0,32.43,22.62
2018,1,11,16,30,188.0,36.0,0.8,13.7,55.0,27.9,17.37
2018,1,11,16,45,95.5,21.0,0.85,13.2,30.5,16.44,0.0
2018,1,11,17,0,3.0,6.0,0.9,12.7,6.0,5.9,0.0
2018,1,11,17,15,1.5,3.0,0.95,12.3,3.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,12,7,15,53.0,5.5,0.95,8.15,6.0,0.0,0.0
2018,1,12,7,30,106.0,11.0,1.0,8.6,12.0,36.35,0.0
2018,1,12,7,45,270.0,20.5,1.05,9.1,42.0,106.01,0.0
2018,1,12,8,0,434.0,30.0,1.1,9.6,72.0,183.61,126.99
2018,1,12,8,15,520.5,35.0,1.2,9.9,110.5,229.2,173.81
2018,1,12,8,30,607.0,40.0,1.3,10.2,149.0,282.83,221.57
2018,1,12,8,45,415.0,41.0,1.45,10.55,124.0,224.66,180.34
2018,1,12,9,0,223.0,42.0,1.6,10.9,99.0,149.14,120.96
2018,1,12,9,15,111.5,63.0,1.8,11.6,91.5,121.58,98.54
2018,1,12,9,30,0.0,84.0,2.0,12.3,84.0,82.29,64.87
2018,1,12,9,45,2.5,106.5,2.2,13.0,107.5,106.26,84.96
2018,1,12,10,0,5.0,129.0,2.4,13.7,131.0,130.23,104.67
2018,1,12,10,15,10.0,143.5,2.45,14.15,147.5,147.1,118.36
2018,1,12,10,30,15.0,158.0,2.5,14.6,164.0,163.96,131.91
2018,1,12,10,45,10.0,157.5,2.55,15.05,161.5,160.16,128.31
2018,1,12,11,0,5.0,157.0,2.6,15.5,159.0,156.46,124.86
2018,1,12,11,15,6.0,163.5,2.65,15.7,166.0,163.02,130.02
2018,1,12,11,30,7.0,170.0,2.7,15.9,173.0,169.53,135.12
2018,1,12,11,45,11.5,177.5,2.75,16.1,183.0,178.76,142.47
2018,1,12,12,0,16.0,185.0,2.8,16.3,193.0,187.81,149.65
2018,1,12,12,15,44.5,191.5,2.8,16.4,214.0,208.82,166.69
2018,1,12,12,30,73.0,198.0,2.8,16.5,235.0,226.93,181.17
2018,1,12,12,45,294.0,171.0,2.85,16.6,316.5,300.97,240.27
2018,1,12,13,0,515.0,144.0,2.9,16.7,398.0,363.07,287.37
2018,1,12,13,15,553.0,137.5,2.95,16.65,403.0,357.23,280.66
2018,1,12,13,30,591.0,131.0,3.0,16.6,408.0,348.8,271.58
2018,1,12,13,45,526.5,137.5,3.0,16.6,376.0,311.46,240.51
2018,1,12,14,0,462.0,144.0,3.0,16.6,344.0,277.62,212.45
2018,1,12,14,15,559.5,117.0,2.9,16.4,343.5,262.38,195.37
2018,1,12,14,30,657.0,90.0,2.8,16.2,343.0,237.93,169.51
2018,1,12,14,45,702.5,76.0,2.75,16.0,325.0,206.68,139.16
2018,1,12,15,0,748.0,62.0,2.7,15.8,307.0,173.03,107.23
2018,1,12,15,15,729.5,57.0,2.7,15.8,272.0,132.89,74.65
2018,1,12,15,30,711.0,52.0,2.7,15.8,237.0,93.38,46.94
2018,1,12,15,45,646.5,48.5,1.95,14.35,195.0,54.87,28.74
2018,1,12,16,0,582.0,45.0,1.2,12.9,153.0,31.91,22.77
2018,1,12,16,15,512.0,38.5,1.2,12.25,115.5,28.39,19.32
2018,1,12,16,30,442.0,32.0,1.2,11.6,78.0,24.83,15.18
2018,1,12,16,45,304.0,24.0,1.15,10.95,48.5,19.71,0.93
2018,1,12,17,0,166.0,16.0,1.1,10.3,19.0,15.73,0.0
2018,1,12,17,15,83.0,8.0,1.1,10.1,9.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,1,13,7,15,0.0,2.5,2.55,6.45,2.5,0.0,0.0
2018,1,13,7,30,0.0,5.0,2.6,6.6,5.0,4.91,0.0
2018,1,13,7,45,0.0,16.0,2.65,6.8,16.0,15.45,0.0
2018,1,13,8,0,0.0,27.0,2.7,7.0,27.0,26.63,15.54
2018,1,13,8,15,1.5,40.5,2.75,7.35,41.0,40.99,29.12
2018,1,13,8,30,3.0,54.0,2.8,7.7,55.0,55.17,41.86
2018,1,13,8,45,7.0,58.5,2.85,8.05,60.5,60.42,46.75
2018,1,13,9,0,11.0,63.0,2.9,8.4,66.0,66.28,52.0
2018,1,13,9,15,51.0,93.0,2.9,8.75,109.5,118.92,97.42
2018,1,13,9,30,91.0,123.0,2.9,9.1,153.0,175.75,145.76
2018,1,13,9,45,89.5,129.0,2.9,9.45,161.0,181.35,150.26
2018,1,13,10,0,88.0,135.0,2.9,9.8,169.0,186.8,154.6
2018,1,13,10,15,84.5,155.5,2.9,10.15,190.0,202.1,166.96
2018,1,13,10,30,81.0,176.0,2.9,10.5,211.0,221.43,182.46
2018,1,13,10,45,67.5,177.5,2.9,10.85,207.5,214.83,176.36
2018,1,13,11,0,54.0,179.0,2.9,11.2,204.0,208.1,170.24
2018,1,13,11,15,30.0,166.0,2.95,11.75,180.0,180.94,147.07
2018,1,13,11,30,6.0,153.0,3.0,12.3,156.0,152.18,122.63
2018,1,13,11,45,12.0,160.5,3.05,12.85,166.5,162.32,130.8
2018,1,13,12,0,18.0,168.0,3.1,13.4,177.0,172.24,138.67
2018,1,13,12,15,20.5,169.0,3.1,13.6,179.5,173.84,139.82
2018,1,13,12,30,23.0,170.0,3.1,13.8,182.0,175.29,140.88
2018,1,13,12,45,64.5,190.0,3.15,14.0,222.5,213.13,171.73
2018,1,13,13,0,106.0,210.0,3.2,14.2,263.0,247.59,199.22
2018,1,13,13,15,157.0,205.5,3.15,14.25,281.0,260.32,208.8
2018,1,13,13,30,208.0,201.0,3.1,14.3,299.0,269.36,214.95
2018,1,13,13,45,149.0,184.0,3.1,14.35,252.5,224.98,179.11
2018,1,13,14,0,90.0,167.0,3.1,14.4,206.0,185.38,147.47
2018,1,13,14,15,53.5,152.5,3.0,14.25,175.5,157.66,125.41
2018,1,13,14,30,17.0,138.0,2.9,14.1,145.0,134.4,107.28
2018,1,13,14,45,10.5,119.5,2.85,13.9,123.5,114.97,91.46
2018,1,13,15,0,4.0,101.0,2.8,13.7,102.0,96.18,76.08
2018,1,13,15,15,4.5,94.5,2.8,13.7,95.5,89.39,70.36
2018,1,13,15,30,5.0,88.0,2.8,13.7,89.0,82.36,64.34
2018,1,13,15,45,117.5,71.5,2.2,12.55,93.5,65.45,47.82
2018,1,13,16,0,230.0,55.0,1.6,11.4,98.0,40.46,30.56
2018,1,13,16,15,136.0,45.5,1.5,10.7,69.0,37.16,27.23
2018,1,13,16,30,42.0,36.0,1.4,10.0,40.0,31.4,21.01
2018,1,13,16,45,54.5,24.0,1.35,9.35,27.0,21.14,3.68
2018,1,13,17,0,67.0,12.0,1.3,8.7,14.0,11.8,0.0
2018,1,13,17,15,33.5,6.0,1.3,8.6,7.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,14,7,15,0.0,2.0,2.1,7.4,2.0,0.0,0.0
2018,1,14,7,30,0.0,4.0,2.1,7.5,4.0,3.93,0.0
2018,1,14,7,45,0.0,6.5,2.1,7.65,6.5,6.26,0.0
2018,1,14,8,0,0.0,9.0,2.1,7.8,9.0,8.67,1.27
2018,1,14,8,15,0.0,10.5,2.15,8.0,10.5,10.12,2.95
2018,1,14,8,30,0.0,12.0,2.2,8.2,12.0,11.57,4.35
2018,1,14,8,45,0.0,15.5,2.2,8.35,15.5,14.95,7.38
2018,1,14,9,0,0.0,19.0,2.2,8.5,19.0,18.32,10.38
2018,1,14,9,15,0.0,31.5,2.2,8.75,31.5,30.4,20.94
2018,1,14,9,30,0.0,44.0,2.2,9.0,44.0,42.49,31.43
2018,1,14,9,45,0.0,62.5,2.2,9.25,62.5,60.4,46.86
2018,1,14,10,0,0.0,81.0,2.2,9.5,81.0,78.57,62.34
2018,1,14,10,15,8.5,112.5,2.15,9.95,116.0,114.53,92.8
2018,1,14,10,30,17.0,144.0,2.1,10.4,151.0,150.69,122.92
2018,1,14,10,45,63.0,166.0,2.05,10.8,195.0,200.54,164.42
2018,1,14,11,0,109.0,188.0,2.0,11.2,239.0,250.88,205.48
2018,1,14,11,15,61.5,178.5,1.9,11.6,207.5,210.6,171.36
2018,1,14,11,30,14.0,169.0,1.8,12.0,176.0,172.28,139.05
2018,1,14,11,45,7.0,150.0,1.7,12.4,153.5,149.42,119.95
2018,1,14,12,0,0.0,131.0,1.6,12.8,131.0,126.97,101.15
2018,1,14,12,15,4.0,143.5,1.5,13.05,145.5,140.94,112.62
2018,1,14,12,30,8.0,156.0,1.4,13.3,160.0,154.64,123.72
2018,1,14,12,45,16.5,171.0,1.3,13.55,179.0,172.49,138.12
2018,1,14,13,0,25.0,186.0,1.2,13.8,198.0,189.67,151.8
2018,1,14,13,15,52.5,192.0,1.15,13.85,217.0,205.08,164.0
2018,1,14,13,30,80.0,198.0,1.1,13.9,236.0,218.46,174.27
2018,1,14,13,45,126.0,192.0,1.05,13.95,249.0,224.63,178.21
2018,1,14,14,0,172.0,186.0,1.0,14.0,262.0,227.86,179.27
2018,1,14,14,15,161.5,174.5,1.05,13.85,242.0,206.56,161.77
2018,1,14,14,30,151.0,163.0,1.1,13.7,222.0,185.75,144.68
2018,1,14,14,45,140.0,148.0,1.15,13.5,199.0,162.47,125.57
2018,1,14,15,0,129.0,133.0,1.2,13.3,176.0,139.96,107.15
2018,1,14,15,15,164.5,118.5,1.2,13.3,166.5,124.43,92.64
2018,1,14,15,30,200.0,104.0,1.2,13.3,157.0,102.64,73.84
2018,1,14,15,45,176.0,88.0,1.15,12.3,129.0,77.13,56.21
2018,1,14,16,0,152.0,72.0,1.1,11.3,101.0,57.05,45.35
2018,1,14,16,15,121.5,56.5,1.15,10.85,76.0,45.48,34.59
2018,1,14,16,30,91.0,41.0,1.2,10.4,51.0,33.56,22.99
2018,1,14,16,45,82.5,27.0,1.25,9.9,33.0,22.45,6.14
2018,1,14,17,0,74.0,13.0,1.3,9.4,15.0,12.78,0.0
2018,1,14,17,15,37.0,6.5,1.35,9.4,7.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.0,1.8,7.85,2.0,0.0,0.0
2018,1,15,7,30,0.0,4.0,1.6,8.0,4.0,3.93,0.0
2018,1,15,7,45,0.0,14.0,1.4,8.15,14.0,13.51,0.0
2018,1,15,8,0,0.0,24.0,1.2,8.3,24.0,23.17,12.9
2018,1,15,8,15,0.0,35.0,1.05,8.7,35.0,34.03,23.22
2018,1,15,8,30,0.0,46.0,0.9,9.1,46.0,45.0,33.06
2018,1,15,8,45,8.0,64.5,0.7,9.45,66.5,67.34,52.48
2018,1,15,9,0,16.0,83.0,0.5,9.8,87.0,89.92,71.9
2018,1,15,9,15,101.0,106.5,0.5,10.3,139.0,162.08,132.69
2018,1,15,9,30,186.0,130.0,0.5,10.8,191.0,229.48,187.96
2018,1,15,9,45,213.0,125.5,0.45,11.3,202.5,244.23,199.43
2018,1,15,10,0,240.0,121.0,0.4,11.8,214.0,254.49,207.45
2018,1,15,10,15,138.5,122.5,0.45,12.3,177.0,199.82,162.31
2018,1,15,10,30,37.0,124.0,0.5,12.8,140.0,143.7,115.37
2018,1,15,10,45,62.5,143.0,0.5,13.25,172.0,176.52,142.36
2018,1,15,11,0,88.0,162.0,0.5,13.7,204.0,212.89,171.3
2018,1,15,11,15,123.0,175.0,0.5,13.95,235.5,243.72,195.59
2018,1,15,11,30,158.0,188.0,0.5,14.2,267.0,273.74,218.88
2018,1,15,11,45,185.0,192.5,0.5,14.5,286.5,289.88,230.94
2018,1,15,12,0,212.0,197.0,0.5,14.8,306.0,307.26,243.84
2018,1,15,12,15,222.0,210.5,0.45,14.85,324.5,318.75,251.86
2018,1,15,12,30,232.0,224.0,0.4,14.9,343.0,331.29,260.56
2018,1,15,12,45,158.0,218.0,0.4,15.0,298.5,284.8,224.03
2018,1,15,13,0,84.0,212.0,0.4,15.1,254.0,240.54,189.56
2018,1,15,13,15,59.0,198.0,0.4,15.1,227.0,213.61,168.62
2018,1,15,13,30,34.0,184.0,0.4,15.1,200.0,188.08,148.63
2018,1,15,13,45,36.0,177.5,0.4,15.1,194.0,180.59,142.77
2018,1,15,14,0,38.0,171.0,0.4,15.1,188.0,172.88,136.57
2018,1,15,14,15,34.0,157.0,0.4,14.9,171.5,156.55,123.6
2018,1,15,14,30,30.0,143.0,0.4,14.7,155.0,140.57,110.87
2018,1,15,14,45,74.5,131.0,0.4,14.5,157.0,136.93,106.35
2018,1,15,15,0,119.0,119.0,0.4,14.3,159.0,127.27,96.41
2018,1,15,15,15,125.5,109.0,0.4,14.3,147.0,112.58,83.89
2018,1,15,15,30,132.0,99.0,0.4,14.3,135.0,97.03,71.28
2018,1,15,15,45,109.5,82.0,0.55,13.55,108.5,74.27,54.83
2018,1,15,16,0,87.0,65.0,0.7,12.8,82.0,55.21,43.5
2018,1,15,16,15,59.0,48.0,0.7,12.4,58.5,41.64,31.07
2018,1,15,16,30,31.0,31.0,0.7,12.0,35.0,27.63,17.97
2018,1,15,16,45,37.0,18.5,0.75,11.6,21.0,16.86,4.3
2018,1,15,17,0,43.0,6.0,0.8,11.2,7.0,5.9,0.0
2018,1,15,17,15,21.5,3.0,0.85,10.9,3.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,9.8,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,16,7,15,0.0,2.0,0.6,10.85,2.0,0.0,0.0
2018,1,16,7,30,0.0,4.0,0.7,11.0,4.0,3.93,0.0
2018,1,16,7,45,0.0,13.5,0.8,11.15,13.5,13.03,0.0
2018,1,16,8,0,0.0,23.0,0.9,11.3,23.0,22.2,12.02
2018,1,16,8,15,0.0,34.5,1.0,11.5,34.5,33.43,22.45
2018,1,16,8,30,0.0,46.0,1.1,11.7,46.0,44.96,32.68
2018,1,16,8,45,5.5,63.5,1.2,11.85,65.0,65.18,50.16
2018,1,16,9,0,11.0,81.0,1.3,12.0,84.0,85.53,67.64
2018,1,16,9,15,11.0,92.0,1.2,12.4,95.5,96.45,76.87
2018,1,16,9,30,11.0,103.0,1.1,12.8,107.0,107.36,85.92
2018,1,16,9,45,7.0,115.0,1.0,13.25,117.5,117.3,93.93
2018,1,16,10,0,3.0,127.0,0.9,13.7,128.0,127.05,101.65
2018,1,16,10,15,11.0,143.5,0.95,13.95,148.0,147.61,118.43
2018,1,16,10,30,19.0,160.0,1.0,14.2,168.0,168.2,135.03
2018,1,16,10,45,11.5,153.0,1.05,14.45,158.0,156.44,125.0
2018,1,16,11,0,4.0,146.0,1.1,14.7,148.0,144.89,115.26
2018,1,16,11,15,2.0,127.5,1.2,14.9,128.5,125.11,98.91
2018,1,16,11,30,0.0,109.0,1.3,15.1,109.0,105.68,82.81
2018,1,16,11,45,3.5,112.0,1.45,15.35,114.0,110.39,86.66
2018,1,16,12,0,7.0,115.0,1.6,15.6,119.0,115.01,90.39
2018,1,16,12,15,3.5,90.5,1.65,15.65,92.5,89.32,69.13
2018,1,16,12,30,0.0,66.0,1.7,15.7,66.0,63.81,47.95
2018,1,16,12,45,0.0,77.5,1.8,15.75,77.5,74.95,57.26
2018,1,16,13,0,0.0,89.0,1.9,15.8,89.0,86.08,66.51
2018,1,16,13,15,9.5,118.0,1.9,15.65,122.5,117.77,92.75
2018,1,16,13,30,19.0,147.0,1.9,15.5,156.0,148.45,117.91
2018,1,16,13,45,9.5,119.5,1.9,15.4,124.0,118.27,93.25
2018,1,16,14,0,0.0,92.0,1.9,15.3,92.0,88.74,69.1
2018,1,16,14,15,0.0,71.5,1.9,15.15,71.5,69.12,52.87
2018,1,16,14,30,0.0,51.0,1.9,15.0,51.0,49.27,36.26
2018,1,16,14,45,3.5,72.0,1.9,14.8,73.0,70.34,54.04
2018,1,16,15,0,7.0,93.0,1.9,14.6,95.0,89.78,70.32
2018,1,16,15,15,10.5,95.5,1.9,14.6,98.5,91.36,71.48
2018,1,16,15,30,14.0,98.0,1.9,14.6,102.0,91.92,71.78
2018,1,16,15,45,10.0,81.5,1.55,13.9,84.0,75.67,58.39
2018,1,16,16,0,6.0,65.0,1.2,13.2,66.0,60.09,47.76
2018,1,16,16,15,3.5,48.5,1.2,12.85,49.0,45.43,34.36
2018,1,16,16,30,1.0,32.0,1.2,12.5,32.0,30.54,20.51
2018,1,16,16,45,1.5,21.0,1.2,12.1,21.0,20.18,7.32
2018,1,16,17,0,2.0,10.0,1.2,11.7,10.0,9.83,0.0
2018,1,16,17,15,1.0,5.0,1.2,11.55,5.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,17,7,15,14.5,3.5,0.65,8.85,4.0,0.0,0.0
2018,1,17,7,30,29.0,7.0,0.7,9.2,8.0,14.05,0.0
2018,1,17,7,45,17.5,17.0,0.7,9.55,18.0,22.22,0.0
2018,1,17,8,0,6.0,27.0,0.7,9.9,28.0,28.27,16.93
2018,1,17,8,15,13.0,40.0,0.75,10.3,42.5,46.2,33.15
2018,1,17,8,30,20.0,53.0,0.8,10.7,57.0,62.68,47.7
2018,1,17,8,45,21.0,62.0,0.85,11.05,67.0,72.31,56.32
2018,1,17,9,0,22.0,71.0,0.9,11.4,77.0,82.06,64.85
2018,1,17,9,15,27.5,83.0,0.95,12.0,91.5,97.21,77.7
2018,1,17,9,30,33.0,95.0,1.0,12.6,106.0,112.46,90.42
2018,1,17,9,45,19.0,101.0,1.05,13.25,107.5,111.55,89.27
2018,1,17,10,0,5.0,107.0,1.1,13.9,109.0,107.44,85.37
2018,1,17,10,15,5.5,125.0,1.2,14.4,127.5,125.69,100.23
2018,1,17,10,30,6.0,143.0,1.3,14.9,146.0,143.83,114.79
2018,1,17,10,45,6.0,141.0,1.45,15.45,144.0,141.34,112.35
2018,1,17,11,0,6.0,139.0,1.6,16.0,142.0,138.97,110.09
2018,1,17,11,15,22.0,143.5,1.7,16.35,154.5,154.1,122.41
2018,1,17,11,30,38.0,148.0,1.8,16.7,167.0,166.57,132.45
2018,1,17,11,45,40.0,167.5,1.95,17.1,188.0,186.2,147.96
2018,1,17,12,0,42.0,187.0,2.1,17.5,209.0,205.39,162.98
2018,1,17,12,15,22.5,169.0,2.05,17.7,181.0,175.14,138.28
2018,1,17,12,30,3.0,151.0,2.0,17.9,153.0,147.47,115.76
2018,1,17,12,45,3.5,157.5,2.0,18.1,159.5,153.63,120.73
2018,1,17,13,0,4.0,164.0,2.0,18.3,166.0,159.66,125.53
2018,1,17,13,15,26.5,166.0,1.9,18.35,179.0,170.4,134.13
2018,1,17,13,30,49.0,168.0,1.8,18.4,192.0,179.54,141.23
2018,1,17,13,45,133.5,175.5,1.7,18.4,236.5,213.95,167.52
2018,1,17,14,0,218.0,183.0,1.6,18.4,281.0,242.47,187.87
2018,1,17,14,15,192.0,173.0,1.4,18.25,255.5,216.25,166.5
2018,1,17,14,30,166.0,163.0,1.2,18.1,230.0,191.56,146.66
2018,1,17,14,45,146.5,145.5,1.0,17.95,201.0,163.64,124.17
2018,1,17,15,0,127.0,128.0,0.8,17.8,172.0,137.26,103.08
2018,1,17,15,15,178.0,116.5,0.8,17.8,170.5,123.95,89.91
2018,1,17,15,30,229.0,105.0,0.8,17.8,169.0,108.53,75.84
2018,1,17,15,45,195.0,90.0,0.7,17.05,138.5,81.83,57.76
2018,1,17,16,0,161.0,75.0,0.6,16.3,108.0,59.24,46.45
2018,1,17,16,15,131.0,59.5,0.65,15.85,82.0,47.76,36.02
2018,1,17,16,30,101.0,44.0,0.7,15.4,56.0,35.91,24.91
2018,1,17,16,45,68.5,29.0,0.75,15.0,35.5,24.08,10.72
2018,1,17,17,0,36.0,14.0,0.8,14.6,15.0,13.76,0.0
2018,1,17,17,15,18.0,7.0,0.7,14.4,7.5,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,18,7,15,20.0,3.5,1.25,10.25,4.0,0.0,0.0
2018,1,18,7,30,40.0,7.0,1.5,10.8,8.0,16.83,0.0
2018,1,18,7,45,20.0,12.0,1.75,11.3,12.5,19.03,0.0
2018,1,18,8,0,0.0,17.0,2.0,11.8,17.0,16.4,7.47
2018,1,18,8,15,0.0,24.0,2.1,12.05,24.0,23.16,13.81
2018,1,18,8,30,0.0,31.0,2.2,12.3,31.0,29.92,19.85
2018,1,18,8,45,0.0,37.5,2.3,12.6,37.5,36.21,25.4
2018,1,18,9,0,0.0,44.0,2.4,12.9,44.0,42.49,30.86
2018,1,18,9,15,0.0,45.5,2.35,13.1,45.5,43.94,32.12
2018,1,18,9,30,0.0,47.0,2.3,13.3,47.0,45.39,33.33
2018,1,18,9,45,2.0,80.0,2.3,13.5,81.0,78.72,61.6
2018,1,18,10,0,4.0,113.0,2.3,13.7,115.0,113.06,90.3
2018,1,18,10,15,4.0,115.0,2.35,13.9,117.0,114.7,91.41
2018,1,18,10,30,4.0,117.0,2.4,14.1,119.0,116.41,92.63
2018,1,18,10,45,9.0,118.0,2.5,14.3,122.5,119.9,95.41
2018,1,18,11,0,14.0,119.0,2.6,14.5,126.0,123.44,98.24
2018,1,18,11,15,14.0,128.0,2.7,14.6,135.0,132.16,105.29
2018,1,18,11,30,14.0,137.0,2.8,14.7,144.0,140.79,112.25
2018,1,18,11,45,8.0,133.5,2.9,14.75,137.5,133.85,106.34
2018,1,18,12,0,2.0,130.0,3.0,14.8,131.0,127.05,100.61
2018,1,18,12,15,3.0,118.0,3.1,14.9,119.5,115.75,91.26
2018,1,18,12,30,4.0,106.0,3.2,15.0,108.0,104.51,81.95
2018,1,18,12,45,13.0,131.5,3.35,15.05,138.0,133.18,105.71
2018,1,18,13,0,22.0,157.0,3.5,15.1,168.0,161.37,128.84
2018,1,18,13,15,20.5,144.5,3.55,15.05,154.5,147.76,117.67
2018,1,18,13,30,19.0,132.0,3.6,15.0,141.0,134.48,106.81
2018,1,18,13,45,9.5,118.0,3.65,14.95,122.5,116.96,92.48
2018,1,18,14,0,0.0,104.0,3.7,14.9,104.0,100.09,78.72
2018,1,18,14,15,0.5,104.5,3.65,14.65,104.5,100.5,79.27
2018,1,18,14,30,1.0,105.0,3.6,14.4,105.0,100.78,79.68
2018,1,18,14,45,19.0,97.0,3.6,14.15,103.5,95.82,75.04
2018,1,18,15,0,37.0,89.0,3.6,13.9,102.0,90.44,69.83
2018,1,18,15,15,139.0,91.5,3.6,13.9,132.0,98.59,72.15
2018,1,18,15,30,241.0,94.0,3.6,13.9,162.0,101.77,71.02
2018,1,18,15,45,253.0,83.0,3.3,13.3,144.0,79.97,55.29
2018,1,18,16,0,265.0,72.0,3.0,12.7,126.0,53.35,41.96
2018,1,18,16,15,179.0,54.5,2.95,12.5,87.0,44.05,33.29
2018,1,18,16,30,93.0,37.0,2.9,12.3,48.0,30.54,20.71
2018,1,18,16,45,54.5,22.5,2.85,12.1,28.5,18.97,8.03
2018,1,18,17,0,16.0,8.0,2.8,11.9,9.0,7.86,0.0
2018,1,18,17,15,8.0,4.0,2.75,11.75,4.5,3.93,0.0
2018,1,18,17,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,19,7,15,60.0,8.0,1.25,7.1,9.0,0.0,0.0
2018,1,19,7,30,120.0,16.0,1.3,7.9,18.0,45.8,0.0
2018,1,19,7,45,237.0,26.0,1.35,8.65,45.5,106.37,29.23
2018,1,19,8,0,354.0,36.0,1.4,9.4,73.0,169.19,122.25
2018,1,19,8,15,445.0,44.0,1.55,9.85,113.0,221.89,171.49
2018,1,19,8,30,536.0,52.0,1.7,10.3,153.0,279.37,221.88
2018,1,19,8,45,605.0,55.0,1.9,10.7,195.5,326.24,263.21
2018,1,19,9,0,674.0,58.0,2.1,11.1,238.0,373.19,303.77
2018,1,19,9,15,710.5,62.0,2.1,11.4,277.5,410.02,335.06
2018,1,19,9,30,747.0,66.0,2.1,11.7,317.0,446.33,365.0
2018,1,19,9,45,772.0,68.5,2.15,12.0,351.5,474.31,387.74
2018,1,19,10,0,797.0,71.0,2.2,12.3,386.0,500.7,408.65
2018,1,19,10,15,814.5,73.5,2.15,12.45,416.0,521.22,424.38
2018,1,19,10,30,832.0,76.0,2.1,12.6,446.0,539.47,437.96
2018,1,19,10,45,844.5,77.0,2.1,12.8,469.0,550.92,446.14
2018,1,19,11,0,857.0,78.0,2.1,13.0,492.0,559.71,452.09
2018,1,19,11,15,864.5,78.0,2.1,13.1,507.5,561.92,453.02
2018,1,19,11,30,872.0,78.0,2.1,13.2,523.0,561.29,451.65
2018,1,19,11,45,875.5,78.5,2.1,13.3,531.5,555.35,446.08
2018,1,19,12,0,879.0,79.0,2.1,13.4,540.0,547.63,438.97
2018,1,19,12,15,880.0,79.5,2.2,13.45,541.5,535.79,428.95
2018,1,19,12,30,881.0,80.0,2.3,13.5,543.0,521.2,416.53
2018,1,19,12,45,846.0,87.5,2.35,13.55,527.5,493.27,393.3
2018,1,19,13,0,811.0,95.0,2.4,13.6,512.0,464.3,369.0
2018,1,19,13,15,597.0,107.0,2.45,13.55,409.5,360.77,287.14
2018,1,19,13,30,383.0,119.0,2.5,13.5,307.0,267.2,212.58
2018,1,19,13,45,225.5,126.5,2.55,13.45,236.0,203.05,161.13
2018,1,19,14,0,68.0,134.0,2.6,13.4,165.0,150.25,119.53
2018,1,19,14,15,269.5,130.0,2.6,13.3,242.0,201.22,156.75
2018,1,19,14,30,471.0,126.0,2.6,13.2,319.0,237.09,178.53
2018,1,19,14,45,604.5,98.0,2.6,13.05,324.0,221.47,158.35
2018,1,19,15,0,738.0,70.0,2.6,12.9,329.0,196.23,129.32
2018,1,19,15,15,686.5,67.5,2.6,12.9,287.5,150.97,92.17
2018,1,19,15,30,635.0,65.0,2.6,12.9,246.0,111.63,63.01
2018,1,19,15,45,530.0,62.5,2.1,11.75,197.5,73.54,41.48
2018,1,19,16,0,425.0,60.0,1.6,10.6,149.0,44.81,34.73
2018,1,19,16,15,361.0,50.5,1.6,10.0,114.0,37.96,28.3
2018,1,19,16,30,297.0,41.0,1.6,9.4,79.0,31.27,21.74
2018,1,19,16,45,204.0,29.0,1.6,8.8,50.5,22.55,11.48
2018,1,19,17,0,111.0,17.0,1.6,8.2,22.0,16.71,0.0
2018,1,19,17,15,55.5,8.5,1.65,8.05,11.0,8.36,0.0
2018,1,19,17,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.45,1.85,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,2.05,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,1,20,7,15,90.5,8.0,1.75,3.05,10.0,0.0,0.0
2018,1,20,7,30,181.0,16.0,2.0,3.9,20.0,61.42,0.0
2018,1,20,7,45,325.0,24.0,2.25,4.7,51.0,131.2,44.09
2018,1,20,8,0,469.0,32.0,2.5,5.5,82.0,203.36,149.89
2018,1,20,8,15,554.5,37.0,2.6,6.2,123.0,251.53,197.36
2018,1,20,8,30,640.0,42.0,2.7,6.9,164.0,307.6,247.96
2018,1,20,8,45,692.5,45.5,2.75,7.55,206.5,351.62,287.78
2018,1,20,9,0,745.0,49.0,2.8,8.2,249.0,396.63,327.15
2018,1,20,9,15,777.5,51.0,3.0,8.95,288.0,431.08,356.96
2018,1,20,9,30,810.0,53.0,3.2,9.7,327.0,462.29,383.26
2018,1,20,9,45,834.5,54.5,3.4,10.45,362.5,490.23,406.09
2018,1,20,10,0,859.0,56.0,3.6,11.2,398.0,516.49,426.92
2018,1,20,10,15,874.5,57.0,3.65,11.6,427.5,535.4,441.64
2018,1,20,10,30,890.0,58.0,3.7,12.0,457.0,551.9,454.09
2018,1,20,10,45,900.0,59.5,3.7,12.4,480.5,563.32,462.09
2018,1,20,11,0,910.0,61.0,3.7,12.8,504.0,571.91,467.64
2018,1,20,11,15,916.5,62.0,3.7,13.0,520.0,575.09,469.14
2018,1,20,11,30,923.0,63.0,3.7,13.2,536.0,575.28,468.14
2018,1,20,11,45,926.5,63.5,3.75,13.45,545.0,570.27,462.99
2018,1,20,12,0,930.0,64.0,3.8,13.7,554.0,562.25,455.32
2018,1,20,12,15,926.5,65.5,3.75,13.8,554.5,548.62,443.09
2018,1,20,12,30,923.0,67.0,3.7,13.9,555.0,532.22,428.47
2018,1,20,12,45,913.5,69.5,3.65,14.05,547.5,511.23,409.9
2018,1,20,13,0,904.0,72.0,3.6,14.2,540.0,487.91,389.18
2018,1,20,13,15,882.5,74.5,3.5,14.2,521.5,457.21,362.49
2018,1,20,13,30,861.0,77.0,3.4,14.2,503.0,423.79,333.27
2018,1,20,13,45,852.0,75.5,3.3,14.15,482.0,391.29,304.21
2018,1,20,14,0,843.0,74.0,3.2,14.1,461.0,357.28,273.35
2018,1,20,14,15,845.0,69.0,3.05,13.95,437.0,322.0,240.72
2018,1,20,14,30,847.0,64.0,2.9,13.8,413.0,284.82,205.99
2018,1,20,14,45,827.5,61.5,2.7,13.65,379.5,243.24,168.13
2018,1,20,15,0,808.0,59.0,2.5,13.5,346.0,201.74,130.89
2018,1,20,15,15,777.0,56.5,2.5,13.5,307.5,158.9,94.63
2018,1,20,15,30,746.0,54.0,2.5,13.5,269.0,117.66,62.99
2018,1,20,15,45,688.0,51.0,1.8,12.0,225.5,76.43,38.27
2018,1,20,16,0,630.0,48.0,1.1,10.5,182.0,39.97,30.44
2018,1,20,16,15,425.0,47.5,1.15,9.8,129.0,34.91,25.66
2018,1,20,16,30,220.0,47.0,1.2,9.1,76.0,36.07,26.08
2018,1,20,16,45,120.0,31.5,1.25,8.4,46.5,26.11,14.83
2018,1,20,17,0,20.0,16.0,1.3,7.7,17.0,14.4,0.0
2018,1,20,17,15,10.0,8.0,1.3,7.45,8.5,7.86,0.0
2018,1,20,17,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.75,5.45,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,21,7,15,70.0,8.0,1.5,6.2,9.5,0.0,0.0
2018,1,21,7,30,140.0,16.0,1.5,6.4,19.0,51.33,0.0
2018,1,21,7,45,267.0,26.0,1.55,6.55,49.0,117.16,44.08
2018,1,21,8,0,394.0,36.0,1.6,6.7,79.0,183.98,135.79
2018,1,21,8,15,481.0,42.5,1.6,7.05,119.0,235.4,184.42
2018,1,21,8,30,568.0,49.0,1.6,7.4,159.0,291.22,234.05
2018,1,21,8,45,534.0,60.5,1.6,7.8,183.0,305.51,249.58
2018,1,21,9,0,500.0,72.0,1.6,8.2,207.0,316.33,260.92
2018,1,21,9,15,396.0,99.5,1.6,8.75,216.5,306.21,253.7
2018,1,21,9,30,292.0,127.0,1.6,9.3,226.0,286.27,237.37
2018,1,21,9,45,281.5,141.0,1.65,9.9,245.0,299.82,248.29
2018,1,21,10,0,271.0,155.0,1.7,10.5,264.0,312.0,257.55
2018,1,21,10,15,219.5,175.0,1.7,10.75,267.5,307.24,252.7
2018,1,21,10,30,168.0,195.0,1.7,11.0,271.0,295.53,242.18
2018,1,21,10,45,137.5,204.0,1.7,11.3,268.0,287.21,234.59
2018,1,21,11,0,107.0,213.0,1.7,11.6,265.0,274.08,223.11
2018,1,21,11,15,77.5,213.5,1.8,11.75,252.0,256.63,208.44
2018,1,21,11,30,48.0,214.0,1.9,11.9,239.0,239.21,193.78
2018,1,21,11,45,55.5,219.5,1.95,12.1,248.5,247.23,200.13
2018,1,21,12,0,63.0,225.0,2.0,12.3,258.0,254.89,206.07
2018,1,21,12,15,130.5,230.0,2.0,12.4,299.0,294.86,238.47
2018,1,21,12,30,198.0,235.0,2.0,12.5,340.0,329.78,266.11
2018,1,21,12,45,226.5,230.5,2.0,12.6,349.5,333.53,268.51
2018,1,21,13,0,255.0,226.0,2.0,12.7,359.0,336.15,269.95
2018,1,21,13,15,261.0,218.0,1.95,12.7,351.0,322.46,258.33
2018,1,21,13,30,267.0,210.0,1.9,12.7,343.0,307.84,245.85
2018,1,21,13,45,323.5,192.0,1.85,12.75,346.5,302.23,239.75
2018,1,21,14,0,380.0,174.0,1.8,12.8,350.0,292.5,229.58
2018,1,21,14,15,336.0,169.5,1.65,12.7,318.0,259.27,201.93
2018,1,21,14,30,292.0,165.0,1.5,12.6,286.0,228.46,176.53
2018,1,21,14,45,254.0,155.0,1.35,12.55,254.0,197.02,150.7
2018,1,21,15,0,216.0,145.0,1.2,12.5,222.0,168.22,127.44
2018,1,21,15,15,191.5,129.5,1.2,12.5,192.5,142.48,106.71
2018,1,21,15,30,167.0,114.0,1.2,12.5,163.0,116.24,86.19
2018,1,21,15,45,159.0,98.0,0.95,11.8,139.0,92.67,68.38
2018,1,21,16,0,151.0,82.0,0.7,11.1,115.0,66.35,50.12
2018,1,21,16,15,123.5,65.5,0.75,10.9,88.5,55.05,43.43
2018,1,21,16,30,96.0,49.0,0.8,10.7,62.0,41.85,31.02
2018,1,21,16,45,60.0,33.5,0.85,10.45,40.5,29.07,17.53
2018,1,21,17,0,24.0,18.0,0.9,10.2,19.0,16.05,0.0
2018,1,21,17,15,12.0,9.0,0.9,10.0,9.5,8.85,0.0
2018,1,21,17,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
