Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,14,5,15,13.5,3.0,1.3,8.35,2.5,0.0,0.0
2018,4,14,5,30,27.0,6.0,1.3,9.0,5.0,0.0,0.0
2018,4,14,5,45,121.5,19.0,1.35,9.7,27.0,53.02,0.0
2018,4,14,6,0,216.0,32.0,1.4,10.4,49.0,124.44,73.11
2018,4,14,6,15,326.5,42.5,1.55,11.05,90.0,188.93,145.19
2018,4,14,6,30,437.0,53.0,1.7,11.7,131.0,263.55,211.15
2018,4,14,6,45,509.0,61.5,1.8,12.35,181.0,327.41,267.2
2018,4,14,7,0,581.0,70.0,1.9,13.0,231.0,396.86,326.08
2018,4,14,7,15,629.5,75.5,1.8,13.7,283.0,454.86,373.31
2018,4,14,7,30,678.0,81.0,1.7,14.4,335.0,515.59,420.62
2018,4,14,7,45,713.0,85.0,1.6,15.1,387.0,568.24,459.74
2018,4,14,8,0,748.0,89.0,1.5,15.8,439.0,619.49,496.29
2018,4,14,8,15,773.0,93.0,1.4,16.55,489.0,666.7,527.45
2018,4,14,8,30,798.0,97.0,1.3,17.3,539.0,713.43,556.52
2018,4,14,8,45,817.5,99.5,1.2,18.1,585.0,753.43,579.78
2018,4,14,9,0,837.0,102.0,1.1,18.9,631.0,792.05,601.38
2018,4,14,9,15,853.0,103.0,1.05,19.5,672.5,824.49,619.32
2018,4,14,9,30,869.0,104.0,1.0,20.1,714.0,850.29,632.57
2018,4,14,9,45,882.5,104.5,0.9,20.7,750.5,875.9,644.75
2018,4,14,10,0,896.0,105.0,0.8,21.3,787.0,899.05,655.0
2018,4,14,10,15,905.0,105.5,0.8,21.6,816.5,915.56,663.47
2018,4,14,10,30,914.0,106.0,0.8,21.9,846.0,929.19,670.24
2018,4,14,10,45,921.0,106.5,0.85,22.15,869.0,938.02,675.19
2018,4,14,11,0,928.0,107.0,0.9,22.4,892.0,943.75,678.34
2018,4,14,11,15,931.0,108.0,0.95,22.6,906.0,943.24,677.84
2018,4,14,11,30,934.0,109.0,1.0,22.8,920.0,939.55,675.53
2018,4,14,11,45,935.5,108.5,1.05,23.0,926.0,929.87,669.55
2018,4,14,12,0,937.0,108.0,1.1,23.2,932.0,917.09,661.74
2018,4,14,12,15,936.5,108.0,1.25,23.3,930.0,900.06,653.02
2018,4,14,12,30,936.0,108.0,1.4,23.4,928.0,880.11,642.23
2018,4,14,12,45,933.0,108.5,1.5,23.5,918.0,855.79,627.76
2018,4,14,13,0,930.0,109.0,1.6,23.6,908.0,828.85,611.42
2018,4,14,13,15,925.5,108.0,1.75,23.6,890.0,796.87,592.21
2018,4,14,13,30,921.0,107.0,1.9,23.6,872.0,762.65,571.11
2018,4,14,13,45,914.5,106.5,2.05,23.55,847.0,725.43,547.62
2018,4,14,14,0,908.0,106.0,2.2,23.5,822.0,686.43,520.64
2018,4,14,14,15,899.5,104.5,2.3,23.4,790.0,643.67,489.86
2018,4,14,14,30,891.0,103.0,2.4,23.3,758.0,599.67,457.25
2018,4,14,14,45,879.5,101.0,2.5,23.15,719.5,552.6,421.48
2018,4,14,15,0,868.0,99.0,2.6,23.0,681.0,504.95,384.13
2018,4,14,15,15,852.0,97.0,2.6,23.0,637.5,451.42,340.86
2018,4,14,15,30,836.0,95.0,2.6,23.0,594.0,401.57,299.2
2018,4,14,15,45,813.5,92.5,2.75,22.4,545.5,349.68,255.91
2018,4,14,16,0,791.0,90.0,2.9,21.8,497.0,299.26,212.79
2018,4,14,16,15,760.0,87.0,2.95,21.1,445.5,248.13,169.02
2018,4,14,16,30,729.0,84.0,3.0,20.4,394.0,196.37,125.42
2018,4,14,16,45,684.5,80.0,3.0,19.75,341.0,148.14,87.37
2018,4,14,17,0,640.0,76.0,3.0,19.1,288.0,104.49,57.51
2018,4,14,17,15,580.5,70.0,3.0,18.2,236.5,63.52,37.57
2018,4,14,17,30,521.0,64.0,3.0,17.3,185.0,45.6,34.59
2018,4,14,17,45,420.5,55.5,3.0,16.4,137.0,41.66,30.89
2018,4,14,18,0,320.0,47.0,3.0,15.5,89.0,36.04,25.34
2018,4,14,18,15,208.0,33.0,3.0,15.05,55.5,25.97,13.32
2018,4,14,18,30,96.0,19.0,3.0,14.6,22.0,18.68,0.0
2018,4,14,18,45,48.0,9.5,3.05,14.15,11.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,15,5,15,5.0,2.0,2.85,10.7,2.0,0.0,0.0
2018,4,15,5,30,10.0,4.0,3.0,10.9,4.0,0.0,0.0
2018,4,15,5,45,78.5,18.5,3.1,11.05,24.5,40.68,0.0
2018,4,15,6,0,147.0,33.0,3.2,11.2,45.0,104.56,65.46
2018,4,15,6,15,289.5,45.0,3.35,11.7,90.5,179.0,138.56
2018,4,15,6,30,432.0,57.0,3.5,12.2,136.0,267.35,215.6
2018,4,15,6,45,511.5,64.0,3.65,12.7,187.0,333.39,274.05
2018,4,15,7,0,591.0,71.0,3.8,13.2,238.0,405.45,336.01
2018,4,15,7,15,639.5,77.0,3.9,13.65,291.0,464.62,385.77
2018,4,15,7,30,688.0,83.0,4.0,14.1,344.0,526.48,436.09
2018,4,15,7,45,678.0,96.5,4.1,14.55,384.5,561.58,463.27
2018,4,15,8,0,668.0,110.0,4.2,15.0,425.0,594.12,487.64
2018,4,15,8,15,640.0,130.5,4.25,15.35,458.5,618.9,504.94
2018,4,15,8,30,612.0,151.0,4.3,15.7,492.0,639.66,518.71
2018,4,15,8,45,672.5,146.5,4.4,16.0,550.0,698.42,563.14
2018,4,15,9,0,733.0,142.0,4.5,16.3,608.0,758.24,606.05
2018,4,15,9,15,718.5,156.0,4.65,16.55,637.5,777.07,618.37
2018,4,15,9,30,704.0,170.0,4.8,16.8,667.0,792.71,628.64
2018,4,15,9,45,715.5,176.0,4.9,17.05,702.5,819.13,646.62
2018,4,15,10,0,727.0,182.0,5.0,17.3,738.0,843.37,662.94
2018,4,15,10,15,812.0,151.0,5.1,17.4,793.5,888.48,694.72
2018,4,15,10,30,897.0,120.0,5.2,17.5,849.0,931.25,724.53
2018,4,15,10,45,902.5,120.0,5.3,17.6,870.0,938.0,728.65
2018,4,15,11,0,908.0,120.0,5.4,17.7,891.0,941.7,730.95
2018,4,15,11,15,911.0,120.5,5.5,17.65,904.5,940.58,730.39
2018,4,15,11,30,914.0,121.0,5.6,17.6,918.0,936.36,727.75
2018,4,15,11,45,914.5,121.5,5.7,17.6,923.5,926.84,721.31
2018,4,15,12,0,915.0,122.0,5.8,17.6,929.0,914.31,712.8
2018,4,15,12,15,913.0,121.5,5.95,17.5,925.5,895.73,700.53
2018,4,15,12,30,911.0,121.0,6.1,17.4,922.0,874.37,686.23
2018,4,15,12,45,907.0,121.0,6.2,17.3,911.0,849.2,668.87
2018,4,15,13,0,903.0,121.0,6.3,17.2,900.0,821.55,649.62
2018,4,15,13,15,863.0,132.0,6.4,17.0,864.5,774.87,616.33
2018,4,15,13,30,823.0,143.0,6.5,16.8,829.0,727.74,582.36
2018,4,15,13,45,643.5,201.0,6.55,16.55,727.5,628.11,503.46
2018,4,15,14,0,464.0,259.0,6.6,16.3,626.0,539.86,432.23
2018,4,15,14,15,316.0,288.5,6.6,15.9,534.0,458.05,366.38
2018,4,15,14,30,168.0,318.0,6.6,15.5,442.0,388.12,309.54
2018,4,15,14,45,98.5,277.5,6.6,15.05,349.5,306.39,244.73
2018,4,15,15,0,29.0,237.0,6.6,14.6,257.0,234.36,187.09
2018,4,15,15,15,20.0,209.5,6.6,14.6,223.0,206.91,165.22
2018,4,15,15,30,11.0,182.0,6.6,14.6,189.0,176.7,140.97
2018,4,15,15,45,66.0,183.5,6.4,13.9,218.5,191.34,152.75
2018,4,15,16,0,121.0,185.0,6.2,13.2,248.0,199.13,157.98
2018,4,15,16,15,205.5,174.5,6.05,12.95,268.0,196.97,152.89
2018,4,15,16,30,290.0,164.0,5.9,12.7,288.0,190.72,143.45
2018,4,15,16,45,233.5,136.5,5.75,12.4,228.0,143.67,106.31
2018,4,15,17,0,177.0,109.0,5.6,12.1,168.0,102.88,75.56
2018,4,15,17,15,88.5,74.0,5.3,11.7,103.5,66.63,49.96
2018,4,15,17,30,0.0,39.0,5.0,11.3,39.0,37.66,28.34
2018,4,15,17,45,0.0,29.0,4.7,10.95,29.0,27.99,19.42
2018,4,15,18,0,0.0,19.0,4.4,10.6,19.0,18.33,10.44
2018,4,15,18,15,0.0,12.0,4.25,10.25,12.0,11.57,3.21
2018,4,15,18,30,0.0,5.0,4.1,9.9,5.0,4.91,0.0
2018,4,15,18,45,0.0,2.5,3.9,9.6,2.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,16,5,15,0.0,1.5,1.25,7.8,1.5,0.0,0.0
2018,4,16,5,30,0.0,3.0,1.3,8.1,3.0,0.0,0.0
2018,4,16,5,45,1.5,9.5,1.3,8.35,9.5,9.77,0.0
2018,4,16,6,0,3.0,16.0,1.3,8.6,16.0,16.45,6.57
2018,4,16,6,15,12.5,31.0,1.55,8.95,33.0,36.2,24.81
2018,4,16,6,30,22.0,46.0,1.8,9.3,50.0,56.85,43.18
2018,4,16,6,45,27.5,54.0,2.05,9.65,60.5,68.1,53.43
2018,4,16,7,0,33.0,62.0,2.3,10.0,71.0,80.03,64.05
2018,4,16,7,15,27.0,56.0,2.45,10.15,64.5,70.98,56.32
2018,4,16,7,30,21.0,50.0,2.6,10.3,58.0,62.02,48.5
2018,4,16,7,45,10.5,36.0,2.75,10.45,40.0,41.9,30.86
2018,4,16,8,0,0.0,22.0,2.9,10.6,22.0,21.24,12.67
2018,4,16,8,15,0.0,35.0,3.05,10.65,35.0,33.81,23.39
2018,4,16,8,30,0.0,48.0,3.2,10.7,48.0,46.39,34.01
2018,4,16,8,45,20.0,128.0,3.3,10.75,141.0,144.49,117.01
2018,4,16,9,0,40.0,208.0,3.4,10.8,234.0,244.92,199.49
2018,4,16,9,15,102.5,266.0,3.5,10.75,337.5,366.74,298.45
2018,4,16,9,30,165.0,324.0,3.6,10.7,441.0,482.6,389.81
2018,4,16,9,45,254.0,328.0,3.75,10.7,518.5,572.32,460.48
2018,4,16,10,0,343.0,332.0,3.9,10.7,596.0,655.56,525.15
2018,4,16,10,15,333.5,349.0,4.0,10.7,613.0,665.8,531.39
2018,4,16,10,30,324.0,366.0,4.1,10.7,630.0,674.43,536.91
2018,4,16,10,45,268.0,388.0,4.2,10.7,610.5,644.83,512.64
2018,4,16,11,0,212.0,410.0,4.3,10.7,591.0,607.91,483.01
2018,4,16,11,15,128.5,359.5,4.35,10.75,469.5,478.3,382.03
2018,4,16,11,30,45.0,309.0,4.4,10.8,348.0,345.65,276.21
2018,4,16,11,45,88.5,340.5,4.4,10.85,418.5,417.22,333.95
2018,4,16,12,0,132.0,372.0,4.4,10.9,489.0,482.4,385.25
2018,4,16,12,15,126.0,398.0,4.4,10.9,509.5,497.8,396.22
2018,4,16,12,30,120.0,424.0,4.4,10.9,530.0,512.42,406.81
2018,4,16,12,45,150.5,414.5,4.35,10.85,546.0,522.07,415.14
2018,4,16,13,0,181.0,405.0,4.3,10.8,562.0,529.95,422.05
2018,4,16,13,15,264.0,388.5,4.3,10.8,612.0,567.91,453.27
2018,4,16,13,30,347.0,372.0,4.3,10.8,662.0,600.67,479.86
2018,4,16,13,45,273.0,359.5,4.25,10.75,583.5,523.3,419.11
2018,4,16,14,0,199.0,347.0,4.2,10.7,505.0,453.26,363.78
2018,4,16,14,15,120.5,286.0,4.2,10.7,380.5,340.21,274.22
2018,4,16,14,30,42.0,225.0,4.2,10.7,256.0,236.06,190.01
2018,4,16,14,45,60.5,219.5,4.2,10.7,261.5,237.94,192.14
2018,4,16,15,0,79.0,214.0,4.2,10.7,267.0,234.97,189.9
2018,4,16,15,15,219.0,222.0,4.2,10.7,356.5,293.24,236.79
2018,4,16,15,30,359.0,230.0,4.2,10.7,446.0,341.58,273.09
2018,4,16,15,45,494.5,179.5,4.2,10.7,451.5,320.11,251.3
2018,4,16,16,0,630.0,129.0,4.2,10.7,457.0,288.1,218.52
2018,4,16,16,15,597.0,122.0,4.0,10.6,407.5,240.78,176.4
2018,4,16,16,30,564.0,115.0,3.8,10.5,358.0,196.62,137.79
2018,4,16,16,45,479.5,110.0,3.6,10.35,298.0,150.99,102.12
2018,4,16,17,0,395.0,105.0,3.4,10.2,238.0,113.05,75.87
2018,4,16,17,15,415.5,85.5,3.05,9.8,204.0,75.54,50.82
2018,4,16,17,30,436.0,66.0,2.7,9.4,170.0,46.89,36.95
2018,4,16,17,45,370.0,56.5,2.35,9.0,129.5,41.75,32.03
2018,4,16,18,0,304.0,47.0,2.0,8.6,89.0,35.82,26.08
2018,4,16,18,15,182.5,32.0,1.9,8.3,54.0,24.93,14.05
2018,4,16,18,30,61.0,17.0,1.8,8.0,19.0,16.71,0.0
2018,4,16,18,45,30.5,8.5,1.7,7.7,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,4,17,5,15,18.5,4.0,0.9,5.0,4.0,0.0,0.0
2018,4,17,5,30,37.0,8.0,1.1,5.3,8.0,7.86,0.0
2018,4,17,5,45,139.5,22.0,1.3,5.65,33.0,62.7,0.0
2018,4,17,6,0,242.0,36.0,1.5,6.0,58.0,142.91,100.07
2018,4,17,6,15,342.5,48.0,1.55,6.3,101.5,205.27,163.1
2018,4,17,6,30,443.0,60.0,1.6,6.6,145.0,278.86,229.05
2018,4,17,6,45,427.0,74.5,1.65,6.85,177.0,306.19,255.86
2018,4,17,7,0,411.0,89.0,1.7,7.1,209.0,332.4,280.05
2018,4,17,7,15,388.5,109.5,1.8,7.85,240.5,359.7,302.99
2018,4,17,7,30,366.0,130.0,1.9,8.6,272.0,384.03,322.24
2018,4,17,7,45,367.0,150.5,1.95,9.35,309.5,420.8,350.75
2018,4,17,8,0,368.0,171.0,2.0,10.1,347.0,447.8,370.77
2018,4,17,8,15,290.0,206.5,2.0,10.75,354.5,442.32,362.81
2018,4,17,8,30,212.0,242.0,2.0,11.4,362.0,421.85,343.12
2018,4,17,8,45,215.0,265.5,2.05,12.0,395.5,454.08,366.66
2018,4,17,9,0,218.0,289.0,2.1,12.6,429.0,485.6,388.94
2018,4,17,9,15,245.0,305.5,2.05,13.0,472.5,537.15,426.54
2018,4,17,9,30,272.0,322.0,2.0,13.4,516.0,580.31,457.14
2018,4,17,9,45,373.0,304.0,1.9,13.8,584.0,650.61,509.31
2018,4,17,10,0,474.0,286.0,1.8,14.2,652.0,730.88,566.58
2018,4,17,10,15,640.0,225.5,1.8,14.55,738.5,820.66,632.05
2018,4,17,10,30,806.0,165.0,1.8,14.9,825.0,905.92,688.69
2018,4,17,10,45,866.0,141.5,1.75,15.2,867.5,936.57,706.23
2018,4,17,11,0,926.0,118.0,1.7,15.5,910.0,960.69,719.86
2018,4,17,11,15,929.0,119.0,1.65,15.75,924.0,959.96,717.23
2018,4,17,11,30,932.0,120.0,1.6,16.0,938.0,956.07,712.93
2018,4,17,11,45,933.5,120.0,1.6,16.2,944.0,946.7,706.01
2018,4,17,12,0,935.0,120.0,1.6,16.4,950.0,934.24,697.24
2018,4,17,12,15,934.0,120.5,1.6,16.6,948.0,917.11,685.5
2018,4,17,12,30,933.0,121.0,1.6,16.8,946.0,897.09,671.97
2018,4,17,12,45,930.5,121.0,1.55,16.95,936.0,872.57,655.01
2018,4,17,13,0,928.0,121.0,1.5,17.1,926.0,845.45,636.39
2018,4,17,13,15,922.0,121.0,1.45,17.15,907.5,813.19,614.55
2018,4,17,13,30,916.0,121.0,1.4,17.2,889.0,778.79,591.24
2018,4,17,13,45,907.5,121.0,1.35,17.25,863.0,740.68,565.26
2018,4,17,14,0,899.0,121.0,1.3,17.3,837.0,700.95,536.15
2018,4,17,14,15,882.0,121.5,1.35,17.3,801.0,655.03,503.01
2018,4,17,14,30,865.0,122.0,1.4,17.3,765.0,606.17,466.94
2018,4,17,14,45,809.0,132.0,1.4,17.25,709.0,547.18,421.98
2018,4,17,15,0,753.0,142.0,1.4,17.2,653.0,488.72,376.6
2018,4,17,15,15,753.0,129.0,1.4,17.2,612.5,440.57,337.9
2018,4,17,15,30,753.0,116.0,1.4,17.2,572.0,394.64,299.53
2018,4,17,15,45,756.0,106.5,1.6,16.95,533.0,349.08,260.9
2018,4,17,16,0,759.0,97.0,1.8,16.7,494.0,302.58,220.17
2018,4,17,16,15,707.0,98.0,1.75,16.4,438.5,247.91,173.69
2018,4,17,16,30,655.0,99.0,1.7,16.1,383.0,201.35,134.54
2018,4,17,16,45,545.5,101.5,1.6,15.75,317.5,153.53,98.88
2018,4,17,17,0,436.0,104.0,1.5,15.4,252.0,116.98,75.61
2018,4,17,17,15,362.5,92.0,1.45,14.5,201.0,80.18,54.3
2018,4,17,17,30,289.0,80.0,1.4,13.6,150.0,58.02,46.23
2018,4,17,17,45,247.5,64.5,1.35,12.7,114.0,47.95,37.06
2018,4,17,18,0,206.0,49.0,1.3,11.8,78.0,37.32,27.09
2018,4,17,18,15,133.5,33.0,1.4,11.35,49.0,27.31,16.11
2018,4,17,18,30,61.0,17.0,1.5,10.9,20.0,16.71,0.0
2018,4,17,18,45,30.5,8.5,1.55,10.45,10.0,8.36,0.0
2018,4,17,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.5,1.1,7.65,1.5,0.0,0.0
2018,4,18,5,30,0.0,3.0,1.1,7.9,3.0,2.95,0.0
2018,4,18,5,45,0.0,10.5,1.15,8.15,10.5,10.13,0.0
2018,4,18,6,0,0.0,18.0,1.2,8.4,18.0,17.37,8.03
2018,4,18,6,15,0.0,29.0,1.3,8.8,29.0,28.0,18.15
2018,4,18,6,30,0.0,40.0,1.4,9.2,40.0,38.63,27.7
2018,4,18,6,45,0.0,57.5,1.5,9.55,57.5,56.08,42.98
2018,4,18,7,0,0.0,75.0,1.6,9.9,75.0,73.82,58.3
2018,4,18,7,15,0.0,84.5,1.6,10.1,84.5,82.95,66.02
2018,4,18,7,30,0.0,94.0,1.6,10.3,94.0,92.16,73.65
2018,4,18,7,45,0.0,103.0,1.6,10.55,103.0,100.89,80.73
2018,4,18,8,0,0.0,112.0,1.6,10.8,112.0,109.65,87.74
2018,4,18,8,15,2.5,122.5,1.6,11.15,124.0,121.79,97.53
2018,4,18,8,30,5.0,133.0,1.6,11.5,136.0,134.08,107.34
2018,4,18,8,45,7.0,164.5,1.6,11.9,169.0,167.51,134.29
2018,4,18,9,0,9.0,196.0,1.6,12.3,202.0,201.03,160.79
2018,4,18,9,15,10.5,210.5,1.6,12.6,218.0,216.7,172.69
2018,4,18,9,30,12.0,225.0,1.6,12.9,234.0,232.36,184.55
2018,4,18,9,45,44.5,278.5,1.6,13.2,313.0,322.25,255.45
2018,4,18,10,0,77.0,332.0,1.6,13.5,392.0,406.45,319.57
2018,4,18,10,15,116.0,367.5,1.6,13.7,461.0,484.96,378.13
2018,4,18,10,30,155.0,403.0,1.6,13.9,530.0,555.39,429.4
2018,4,18,10,45,156.5,413.5,1.65,14.1,545.0,565.24,435.4
2018,4,18,11,0,158.0,424.0,1.7,14.3,560.0,574.38,441.4
2018,4,18,11,15,155.0,431.5,1.75,14.4,566.5,575.67,441.85
2018,4,18,11,30,152.0,439.0,1.8,14.5,573.0,576.31,441.93
2018,4,18,11,45,161.5,442.5,1.85,14.65,585.5,583.4,447.11
2018,4,18,12,0,171.0,446.0,1.9,14.8,598.0,589.63,451.64
2018,4,18,12,15,165.0,443.5,1.95,15.0,590.0,575.87,441.32
2018,4,18,12,30,159.0,441.0,2.0,15.2,582.0,561.83,430.96
2018,4,18,12,45,124.5,428.5,2.1,15.4,538.0,514.97,396.1
2018,4,18,13,0,90.0,416.0,2.2,15.6,494.0,469.73,362.22
2018,4,18,13,15,126.5,407.5,2.3,15.75,515.0,483.66,374.1
2018,4,18,13,30,163.0,399.0,2.4,15.9,536.0,495.24,383.75
2018,4,18,13,45,188.5,386.0,2.45,16.05,540.0,492.42,382.24
2018,4,18,14,0,214.0,373.0,2.5,16.2,544.0,487.51,379.1
2018,4,18,14,15,250.0,355.0,2.6,16.2,547.0,479.4,373.96
2018,4,18,14,30,286.0,337.0,2.7,16.2,550.0,470.69,367.97
2018,4,18,14,45,367.0,291.0,2.75,16.15,550.0,458.04,359.08
2018,4,18,15,0,448.0,245.0,2.8,16.1,550.0,434.69,341.04
2018,4,18,15,15,562.5,193.5,2.8,16.1,551.5,416.79,325.53
2018,4,18,15,30,677.0,142.0,2.8,16.1,553.0,386.62,298.52
2018,4,18,15,45,735.5,116.5,2.8,15.75,530.5,349.6,264.94
2018,4,18,16,0,794.0,91.0,2.8,15.4,508.0,309.49,227.19
2018,4,18,16,15,794.0,83.0,2.7,15.0,464.5,261.11,183.25
2018,4,18,16,30,794.0,75.0,2.6,14.6,421.0,212.38,139.3
2018,4,18,16,45,760.0,70.5,2.5,14.25,367.5,161.76,97.11
2018,4,18,17,0,726.0,66.0,2.4,13.9,314.0,114.62,62.27
2018,4,18,17,15,674.0,60.5,2.15,13.0,260.5,69.61,37.62
2018,4,18,17,30,622.0,55.0,1.9,12.1,207.0,37.13,27.83
2018,4,18,17,45,540.5,48.5,1.7,11.15,157.5,34.46,25.29
2018,4,18,18,0,459.0,42.0,1.5,10.2,108.0,31.73,22.42
2018,4,18,18,15,321.0,32.0,1.55,9.7,69.0,25.49,15.11
2018,4,18,18,30,183.0,22.0,1.6,9.2,30.0,17.64,0.0
2018,4,18,18,45,91.5,11.0,1.65,8.65,15.0,10.81,0.0
2018,4,18,19,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,19,5,15,35.0,5.0,1.55,5.45,5.0,0.0,0.0
2018,4,19,5,30,70.0,10.0,1.7,6.3,10.0,27.76,0.0
2018,4,19,5,45,206.0,22.0,1.85,7.15,39.0,95.82,0.0
2018,4,19,6,0,342.0,34.0,2.0,8.0,68.0,175.96,128.05
2018,4,19,6,15,440.5,42.0,2.25,8.85,113.0,240.75,191.2
2018,4,19,6,30,539.0,50.0,2.5,9.7,158.0,314.27,256.92
2018,4,19,6,45,599.0,57.0,2.8,10.5,209.5,376.12,311.88
2018,4,19,7,0,659.0,64.0,3.1,11.3,261.0,442.43,368.68
2018,4,19,7,15,700.5,69.0,3.2,11.95,314.0,497.26,414.29
2018,4,19,7,30,742.0,74.0,3.3,12.6,367.0,556.8,461.93
2018,4,19,7,45,771.0,78.0,3.45,13.25,419.5,608.55,502.04
2018,4,19,8,0,800.0,82.0,3.6,13.9,472.0,660.59,540.59
2018,4,19,8,15,821.5,85.0,3.65,14.4,521.5,705.99,572.22
2018,4,19,8,30,843.0,88.0,3.7,14.9,571.0,750.56,602.67
2018,4,19,8,45,858.0,91.5,3.75,15.4,617.0,784.83,625.04
2018,4,19,9,0,873.0,95.0,3.8,15.9,663.0,821.97,649.31
2018,4,19,9,15,887.0,97.0,3.8,16.3,705.0,854.68,670.09
2018,4,19,9,30,901.0,99.0,3.8,16.7,747.0,885.22,689.16
2018,4,19,9,45,913.0,99.0,3.8,17.05,783.0,909.47,703.81
2018,4,19,10,0,925.0,99.0,3.8,17.4,819.0,931.12,716.66
2018,4,19,10,15,932.0,100.5,3.85,17.7,848.0,947.1,726.02
2018,4,19,10,30,939.0,102.0,3.9,18.0,877.0,960.06,733.42
2018,4,19,10,45,942.5,103.0,3.9,18.3,898.0,966.2,735.93
2018,4,19,11,0,946.0,104.0,3.9,18.6,919.0,969.15,736.42
2018,4,19,11,15,948.0,105.0,3.9,18.75,932.0,967.53,734.35
2018,4,19,11,30,950.0,106.0,3.9,18.9,945.0,962.69,730.25
2018,4,19,11,45,951.0,106.0,3.95,19.1,950.5,952.77,722.97
2018,4,19,12,0,952.0,106.0,4.0,19.3,956.0,939.73,713.7
2018,4,19,12,15,950.5,106.5,4.0,19.4,953.5,921.96,701.26
2018,4,19,12,30,949.0,107.0,4.0,19.5,951.0,901.28,686.92
2018,4,19,12,45,789.0,181.0,4.0,19.6,877.5,820.52,630.41
2018,4,19,13,0,629.0,255.0,4.0,19.7,804.0,742.26,572.12
2018,4,19,13,15,673.0,227.0,3.9,19.8,804.0,728.24,562.95
2018,4,19,13,30,717.0,199.0,3.8,19.9,804.0,710.13,550.19
2018,4,19,13,45,819.5,150.5,3.75,19.95,822.5,710.38,551.7
2018,4,19,14,0,922.0,102.0,3.7,20.0,841.0,702.77,546.78
2018,4,19,14,15,914.0,100.5,3.6,20.0,809.0,659.78,513.63
2018,4,19,14,30,906.0,99.0,3.5,20.0,777.0,615.5,479.07
2018,4,19,14,45,894.0,98.0,3.45,19.95,738.5,568.43,441.86
2018,4,19,15,0,882.0,97.0,3.4,19.9,700.0,520.81,403.31
2018,4,19,15,15,867.5,94.5,3.4,19.9,656.0,470.42,361.72
2018,4,19,15,30,853.0,92.0,3.4,19.9,612.0,416.32,316.27
2018,4,19,15,45,832.0,89.5,3.1,19.75,563.5,364.04,271.06
2018,4,19,16,0,811.0,87.0,2.8,19.6,515.0,313.05,226.21
2018,4,19,16,15,783.0,84.0,2.6,19.2,463.5,261.43,181.15
2018,4,19,16,30,755.0,81.0,2.4,18.8,412.0,212.29,138.64
2018,4,19,16,45,716.5,76.5,2.15,18.4,359.0,163.01,98.38
2018,4,19,17,0,678.0,72.0,1.9,18.0,306.0,114.03,62.31
2018,4,19,17,15,623.0,67.0,1.85,17.05,254.0,71.45,38.88
2018,4,19,17,30,568.0,62.0,1.8,16.1,202.0,42.84,32.4
2018,4,19,17,45,482.5,54.0,1.75,15.1,153.0,39.17,29.03
2018,4,19,18,0,397.0,46.0,1.7,14.1,104.0,35.36,25.23
2018,4,19,18,15,272.0,34.0,1.85,13.55,66.5,27.3,16.55
2018,4,19,18,30,147.0,22.0,2.0,13.0,29.0,17.55,0.0
2018,4,19,18,45,73.5,11.0,2.1,12.5,14.5,10.81,0.0
2018,4,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,20,5,15,32.0,4.5,1.15,8.0,5.0,0.0,0.0
2018,4,20,5,30,64.0,9.0,1.1,8.7,10.0,25.46,0.0
2018,4,20,5,45,190.0,22.5,1.05,9.4,39.5,93.33,0.0
2018,4,20,6,0,316.0,36.0,1.0,10.1,69.0,170.0,124.37
2018,4,20,6,15,414.5,45.0,1.1,10.75,114.0,235.19,185.33
2018,4,20,6,30,513.0,54.0,1.2,11.4,159.0,309.11,249.92
2018,4,20,6,45,577.5,60.0,1.25,12.05,210.0,371.12,303.4
2018,4,20,7,0,642.0,66.0,1.3,12.7,261.0,437.92,358.77
2018,4,20,7,15,685.0,70.5,1.4,13.6,313.5,494.81,404.19
2018,4,20,7,30,728.0,75.0,1.5,14.5,366.0,551.72,448.02
2018,4,20,7,45,759.0,79.0,1.65,15.35,418.5,604.29,487.33
2018,4,20,8,0,790.0,83.0,1.8,16.2,471.0,657.33,525.12
2018,4,20,8,15,812.0,86.0,1.9,16.8,520.5,702.76,555.74
2018,4,20,8,30,834.0,89.0,2.0,17.4,570.0,747.42,585.3
2018,4,20,8,45,850.5,91.5,2.1,18.0,615.5,781.45,606.85
2018,4,20,9,0,867.0,94.0,2.2,18.6,661.0,818.5,630.37
2018,4,20,9,15,880.0,94.5,2.3,19.05,701.0,848.57,649.14
2018,4,20,9,30,893.0,95.0,2.4,19.5,741.0,876.48,666.39
2018,4,20,9,45,906.0,95.0,2.5,19.95,777.0,901.48,681.61
2018,4,20,10,0,919.0,95.0,2.6,20.4,813.0,923.94,695.11
2018,4,20,10,15,925.5,96.5,2.7,20.85,841.5,939.42,703.95
2018,4,20,10,30,932.0,98.0,2.8,21.3,870.0,951.9,710.9
2018,4,20,10,45,935.0,99.0,2.9,21.75,890.0,957.57,713.4
2018,4,20,11,0,938.0,100.0,3.0,22.2,910.0,960.07,713.96
2018,4,20,11,15,940.0,100.5,3.05,22.45,923.0,957.97,711.74
2018,4,20,11,30,942.0,101.0,3.1,22.7,936.0,952.7,707.57
2018,4,20,11,45,942.0,102.0,3.15,23.0,941.5,942.99,700.44
2018,4,20,12,0,942.0,103.0,3.2,23.3,947.0,930.2,691.38
2018,4,20,12,15,941.5,103.0,3.2,23.45,945.0,912.97,679.51
2018,4,20,12,30,941.0,103.0,3.2,23.6,943.0,892.83,665.79
2018,4,20,12,45,937.5,102.5,3.25,23.7,931.5,866.94,648.66
2018,4,20,13,0,934.0,102.0,3.3,23.8,920.0,838.48,629.77
2018,4,20,13,15,929.5,102.0,3.35,23.8,902.0,807.3,609.18
2018,4,20,13,30,925.0,102.0,3.4,23.8,884.0,773.88,586.9
2018,4,20,13,45,918.0,101.0,3.45,23.85,858.5,735.7,561.0
2018,4,20,14,0,911.0,100.0,3.5,23.9,833.0,695.78,532.85
2018,4,20,14,15,902.5,99.0,3.55,23.75,801.0,653.39,501.64
2018,4,20,14,30,894.0,98.0,3.6,23.6,769.0,609.76,468.74
2018,4,20,14,45,882.0,96.5,3.7,23.5,730.5,562.77,432.51
2018,4,20,15,0,870.0,95.0,3.8,23.4,692.0,515.25,394.87
2018,4,20,15,15,855.0,93.5,3.8,23.4,649.0,466.1,354.62
2018,4,20,15,30,840.0,92.0,3.8,23.4,606.0,413.3,310.66
2018,4,20,15,45,820.0,89.0,3.95,22.65,558.0,361.54,267.44
2018,4,20,16,0,800.0,86.0,4.1,21.9,510.0,310.99,224.1
2018,4,20,16,15,774.0,82.5,4.1,21.15,459.5,259.96,179.91
2018,4,20,16,30,748.0,79.0,4.1,20.4,409.0,211.2,137.88
2018,4,20,16,45,712.5,75.0,4.1,19.7,357.5,163.09,98.45
2018,4,20,17,0,677.0,71.0,4.1,19.0,306.0,115.09,62.82
2018,4,20,17,15,626.0,65.0,4.0,18.0,254.0,71.78,38.14
2018,4,20,17,30,575.0,59.0,3.9,17.0,202.0,40.1,29.86
2018,4,20,17,45,498.0,51.0,3.8,16.0,154.0,36.29,26.38
2018,4,20,18,0,421.0,43.0,3.7,15.0,106.0,32.26,22.45
2018,4,20,18,15,297.0,32.0,3.65,14.35,68.0,25.06,14.87
2018,4,20,18,30,173.0,21.0,3.6,13.7,30.0,16.62,0.0
2018,4,20,18,45,86.5,10.5,3.55,13.05,15.0,10.32,0.0
2018,4,20,19,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,21,5,15,34.0,5.0,1.25,8.3,5.5,0.0,0.0
2018,4,21,5,30,68.0,10.0,1.4,9.0,11.0,27.71,0.0
2018,4,21,5,45,195.0,23.0,1.5,9.75,41.0,97.22,15.8
2018,4,21,6,0,322.0,36.0,1.6,10.5,71.0,173.52,128.57
2018,4,21,6,15,415.0,45.0,1.6,11.15,115.5,236.96,187.54
2018,4,21,6,30,508.0,54.0,1.6,11.8,160.0,308.69,250.4
2018,4,21,6,45,570.0,61.0,1.6,12.45,211.0,370.55,303.76
2018,4,21,7,0,632.0,68.0,1.6,13.1,262.0,437.04,358.8
2018,4,21,7,15,673.5,73.0,1.5,13.7,314.0,493.34,403.4
2018,4,21,7,30,715.0,78.0,1.4,14.3,366.0,549.37,445.92
2018,4,21,7,45,745.0,81.5,1.3,14.9,417.5,600.27,482.68
2018,4,21,8,0,775.0,85.0,1.2,15.5,469.0,651.58,517.55
2018,4,21,8,15,797.0,88.5,1.25,16.15,518.0,697.08,547.49
2018,4,21,8,30,819.0,92.0,1.3,16.8,567.0,741.84,576.32
2018,4,21,8,45,835.5,94.5,1.3,17.45,612.0,780.06,599.49
2018,4,21,9,0,852.0,97.0,1.3,18.1,657.0,811.98,617.99
2018,4,21,9,15,866.0,98.5,1.35,18.8,698.0,843.61,636.61
2018,4,21,9,30,880.0,100.0,1.4,19.5,739.0,873.15,653.64
2018,4,21,9,45,892.0,100.5,1.4,20.15,774.5,897.54,666.6
2018,4,21,10,0,904.0,101.0,1.4,20.8,810.0,919.38,677.86
2018,4,21,10,15,911.5,101.5,1.45,21.4,838.0,934.46,685.56
2018,4,21,10,30,919.0,102.0,1.5,22.0,866.0,946.62,691.5
2018,4,21,10,45,924.5,102.5,1.55,22.6,887.5,953.92,694.42
2018,4,21,11,0,930.0,103.0,1.6,23.2,909.0,958.12,695.5
2018,4,21,11,15,933.0,103.5,1.6,23.65,922.5,956.89,692.98
2018,4,21,11,30,936.0,104.0,1.6,24.1,936.0,952.51,688.63
2018,4,21,11,45,937.5,104.0,1.65,24.5,942.0,943.14,682.04
2018,4,21,12,0,939.0,104.0,1.7,24.9,948.0,930.69,673.61
2018,4,21,12,15,938.5,104.0,1.7,25.05,945.5,913.48,662.28
2018,4,21,12,30,938.0,104.0,1.7,25.2,943.0,893.38,649.19
2018,4,21,12,45,936.5,103.0,1.7,25.4,933.0,868.69,633.05
2018,4,21,13,0,935.0,102.0,1.7,25.6,923.0,841.35,615.22
2018,4,21,13,15,931.0,102.0,1.7,25.65,905.5,810.52,595.42
2018,4,21,13,30,927.0,102.0,1.7,25.7,888.0,777.41,574.03
2018,4,21,13,45,906.0,108.0,1.7,25.8,858.0,735.91,546.71
2018,4,21,14,0,885.0,114.0,1.7,25.9,828.0,693.57,517.45
2018,4,21,14,15,862.5,118.0,1.75,25.85,791.0,647.93,485.14
2018,4,21,14,30,840.0,122.0,1.8,25.8,754.0,599.79,450.32
2018,4,21,14,45,845.0,113.0,1.8,25.75,721.5,556.91,418.35
2018,4,21,15,0,850.0,104.0,1.8,25.7,689.0,515.51,386.3
2018,4,21,15,15,834.5,101.5,1.8,25.7,646.0,462.57,344.83
2018,4,21,15,30,819.0,99.0,1.8,25.7,603.0,413.25,304.89
2018,4,21,15,45,771.0,104.0,1.8,25.45,548.5,359.83,261.58
2018,4,21,16,0,723.0,109.0,1.8,25.2,494.0,306.96,218.2
2018,4,21,16,15,722.0,97.5,1.8,24.75,450.0,258.89,177.13
2018,4,21,16,30,721.0,86.0,1.8,24.3,406.0,210.7,135.83
2018,4,21,16,45,696.0,79.5,1.8,23.9,357.0,163.14,97.18
2018,4,21,17,0,671.0,73.0,1.8,23.5,308.0,118.13,63.96
2018,4,21,17,15,621.5,67.0,1.7,22.35,256.5,75.1,39.49
2018,4,21,17,30,572.0,61.0,1.6,21.2,205.0,41.62,30.65
2018,4,21,17,45,498.0,53.0,1.55,20.05,157.5,37.89,27.33
2018,4,21,18,0,424.0,45.0,1.5,18.9,110.0,33.97,23.58
2018,4,21,18,15,292.5,33.5,1.65,18.15,70.5,26.35,15.84
2018,4,21,18,30,161.0,22.0,1.8,17.4,31.0,17.4,0.0
2018,4,21,18,45,80.5,11.0,1.95,16.7,15.5,10.81,0.0
2018,4,21,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,22,5,15,31.5,5.5,1.2,9.15,6.0,0.0,0.0
2018,4,22,5,30,63.0,11.0,1.3,9.9,12.0,27.59,0.0
2018,4,22,5,45,188.0,26.0,1.4,10.6,44.0,100.9,31.27
2018,4,22,6,0,313.0,41.0,1.5,11.3,76.0,175.98,131.42
2018,4,22,6,15,412.0,50.0,1.55,11.9,122.0,242.52,191.98
2018,4,22,6,30,511.0,59.0,1.6,12.5,168.0,317.44,257.1
2018,4,22,6,45,577.5,66.0,1.65,13.1,220.5,382.05,312.47
2018,4,22,7,0,644.0,73.0,1.7,13.7,273.0,451.58,369.79
2018,4,22,7,15,665.0,81.0,1.65,14.55,320.5,499.94,407.62
2018,4,22,7,30,686.0,89.0,1.6,15.4,368.0,548.66,444.06
2018,4,22,7,45,687.5,100.5,1.5,16.25,411.5,588.44,471.67
2018,4,22,8,0,689.0,112.0,1.4,17.1,455.0,626.56,496.84
2018,4,22,8,15,696.0,122.0,1.35,17.75,498.5,665.27,522.27
2018,4,22,8,30,703.0,132.0,1.3,18.4,542.0,702.43,545.25
2018,4,22,8,45,688.0,149.5,1.25,19.05,577.0,728.57,559.86
2018,4,22,9,0,673.0,167.0,1.2,19.7,612.0,751.51,572.11
2018,4,22,9,15,760.5,146.5,1.2,20.2,678.5,816.91,613.95
2018,4,22,9,30,848.0,126.0,1.2,20.7,745.0,880.98,653.32
2018,4,22,9,45,851.5,132.0,1.25,21.15,778.0,902.97,665.29
2018,4,22,10,0,855.0,138.0,1.3,21.6,811.0,922.15,675.96
2018,4,22,10,15,755.5,191.5,1.35,21.95,801.5,898.19,658.99
2018,4,22,10,30,656.0,245.0,1.4,22.3,792.0,865.35,636.01
2018,4,22,10,45,570.0,292.0,1.45,22.65,776.0,832.4,611.19
2018,4,22,11,0,484.0,339.0,1.5,23.0,760.0,798.24,585.38
2018,4,22,11,15,465.0,351.0,1.5,23.35,760.5,787.73,576.92
2018,4,22,11,30,446.0,363.0,1.5,23.7,761.0,775.52,567.15
2018,4,22,11,45,455.5,364.0,1.55,24.05,772.5,776.54,567.58
2018,4,22,12,0,465.0,365.0,1.6,24.4,784.0,775.76,566.68
2018,4,22,12,15,486.5,356.5,1.6,24.7,794.0,774.36,565.52
2018,4,22,12,30,508.0,348.0,1.6,25.0,804.0,770.77,562.9
2018,4,22,12,45,608.0,294.5,1.65,25.3,834.0,785.97,575.58
2018,4,22,13,0,708.0,241.0,1.7,25.6,864.0,795.93,584.32
2018,4,22,13,15,808.0,182.0,1.7,25.75,879.5,794.01,584.57
2018,4,22,13,30,908.0,123.0,1.7,25.9,895.0,785.13,578.84
2018,4,22,13,45,902.0,121.0,1.7,26.05,869.5,747.15,553.65
2018,4,22,14,0,896.0,119.0,1.7,26.2,844.0,707.43,526.17
2018,4,22,14,15,845.5,135.0,1.7,26.2,797.5,652.9,487.07
2018,4,22,14,30,795.0,151.0,1.7,26.2,751.0,602.15,449.94
2018,4,22,14,45,762.0,150.5,1.7,26.15,702.5,545.69,408.56
2018,4,22,15,0,729.0,150.0,1.7,26.1,654.0,493.11,368.97
2018,4,22,15,15,749.5,131.0,1.7,26.1,620.5,450.07,335.3
2018,4,22,15,30,770.0,112.0,1.7,26.1,587.0,407.27,300.41
2018,4,22,15,45,764.5,106.5,1.6,25.95,547.0,361.73,262.43
2018,4,22,16,0,759.0,101.0,1.5,25.8,507.0,316.07,223.54
2018,4,22,16,15,740.0,96.0,1.4,25.5,460.0,264.1,179.83
2018,4,22,16,30,721.0,91.0,1.3,25.2,413.0,216.9,139.99
2018,4,22,16,45,673.0,86.0,1.25,24.95,357.0,167.1,100.68
2018,4,22,17,0,625.0,81.0,1.2,24.7,301.0,122.22,68.43
2018,4,22,17,15,539.0,77.5,1.15,23.55,245.0,81.91,46.41
2018,4,22,17,30,453.0,74.0,1.1,22.4,189.0,52.79,40.12
2018,4,22,17,45,416.0,61.5,1.1,21.25,148.5,45.46,33.73
2018,4,22,18,0,379.0,49.0,1.1,20.1,108.0,37.61,26.6
2018,4,22,18,15,262.5,36.5,1.15,19.45,70.0,28.2,17.42
2018,4,22,18,30,146.0,24.0,1.2,18.8,32.0,19.04,0.0
2018,4,22,18,45,73.0,12.0,1.3,18.1,16.0,11.8,0.0
2018,4,22,19,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,23,5,15,20.0,6.5,1.0,12.45,7.0,0.0,0.0
2018,4,23,5,30,40.0,13.0,1.0,12.9,14.0,23.56,0.0
2018,4,23,5,45,107.0,28.0,1.0,13.3,38.5,74.75,29.69
2018,4,23,6,0,174.0,43.0,1.0,13.7,63.0,130.15,96.85
2018,4,23,6,15,235.5,57.0,1.1,14.2,99.0,178.44,140.33
2018,4,23,6,30,297.0,71.0,1.2,14.7,135.0,232.73,187.5
2018,4,23,6,45,335.5,85.5,1.3,15.2,176.5,281.39,229.15
2018,4,23,7,0,374.0,100.0,1.4,15.7,218.0,332.98,271.93
2018,4,23,7,15,466.0,107.5,1.4,16.4,281.0,410.78,334.02
2018,4,23,7,30,558.0,115.0,1.4,17.1,344.0,498.78,401.53
2018,4,23,7,45,634.0,112.0,1.4,17.8,405.0,567.6,452.49
2018,4,23,8,0,710.0,109.0,1.4,18.5,466.0,640.11,504.57
2018,4,23,8,15,735.0,113.5,1.4,19.1,515.0,686.63,535.22
2018,4,23,8,30,760.0,118.0,1.4,19.7,564.0,732.74,564.52
2018,4,23,8,45,779.5,121.0,1.4,20.3,609.5,769.35,586.6
2018,4,23,9,0,799.0,124.0,1.4,20.9,655.0,807.5,609.44
2018,4,23,9,15,819.0,124.0,1.3,21.5,697.0,841.24,627.68
2018,4,23,9,30,839.0,124.0,1.2,22.1,739.0,873.2,644.29
2018,4,23,9,45,859.5,120.0,1.1,22.7,775.5,894.27,653.43
2018,4,23,10,0,880.0,116.0,1.0,23.3,812.0,918.35,664.39
2018,4,23,10,15,887.0,117.5,0.95,23.9,840.0,933.59,670.35
2018,4,23,10,30,894.0,119.0,0.9,24.5,868.0,945.95,674.61
2018,4,23,10,45,899.0,120.0,0.9,25.1,889.0,953.01,676.55
2018,4,23,11,0,904.0,121.0,0.9,25.7,910.0,957.04,676.79
2018,4,23,11,15,906.5,122.5,0.95,25.9,923.5,956.22,676.16
2018,4,23,11,30,909.0,124.0,1.0,26.1,937.0,952.33,673.79
2018,4,23,11,45,909.0,124.5,1.1,26.35,941.5,942.14,668.34
2018,4,23,12,0,909.0,125.0,1.2,26.6,946.0,929.01,661.09
2018,4,23,12,15,907.5,125.0,1.25,26.7,943.0,911.22,650.54
2018,4,23,12,30,906.0,125.0,1.3,26.8,940.0,890.68,638.28
2018,4,23,12,45,902.5,125.0,1.4,26.85,929.5,865.84,624.01
2018,4,23,13,0,899.0,125.0,1.5,26.9,919.0,838.56,608.0
2018,4,23,13,15,895.0,124.0,1.5,26.9,901.0,807.64,588.48
2018,4,23,13,30,891.0,123.0,1.5,26.9,883.0,774.57,567.45
2018,4,23,13,45,884.0,122.5,1.55,26.95,858.0,737.86,544.18
2018,4,23,14,0,877.0,122.0,1.6,27.0,833.0,699.5,518.31
2018,4,23,14,15,868.0,120.0,1.65,26.9,801.0,657.07,488.84
2018,4,23,14,30,859.0,118.0,1.7,26.8,769.0,613.53,457.8
2018,4,23,14,45,847.5,115.5,1.7,26.7,731.0,564.47,421.74
2018,4,23,15,0,836.0,113.0,1.7,26.6,693.0,517.43,386.08
2018,4,23,15,15,820.0,110.5,1.7,26.6,649.5,468.15,347.62
2018,4,23,15,30,804.0,108.0,1.7,26.6,606.0,419.3,308.43
2018,4,23,15,45,784.0,104.5,1.75,26.25,559.0,368.78,267.55
2018,4,23,16,0,764.0,101.0,1.8,25.9,512.0,319.55,226.65
2018,4,23,16,15,736.5,97.0,1.85,25.45,461.5,266.02,182.17
2018,4,23,16,30,709.0,93.0,1.9,25.0,411.0,218.11,142.09
2018,4,23,16,45,672.0,88.0,1.95,24.55,359.5,170.53,103.91
2018,4,23,17,0,635.0,83.0,2.0,24.1,308.0,126.75,71.77
2018,4,23,17,15,582.0,76.0,2.0,22.95,256.5,84.4,46.76
2018,4,23,17,30,529.0,69.0,2.0,21.8,205.0,48.12,36.2
2018,4,23,17,45,451.5,60.0,2.0,20.6,157.5,43.84,32.45
2018,4,23,18,0,374.0,51.0,2.0,19.4,110.0,39.34,28.2
2018,4,23,18,15,259.0,37.0,2.25,18.65,71.0,28.52,17.88
2018,4,23,18,30,144.0,23.0,2.5,17.9,32.0,18.11,0.0
2018,4,23,18,45,72.0,11.5,2.7,17.2,16.0,11.3,0.0
2018,4,23,19,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
