Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,22,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,24,5,15,38.5,7.5,1.85,10.45,8.5,0.0,0.0
2018,4,24,5,30,77.0,15.0,2.1,11.0,17.0,35.77,0.0
2018,4,24,5,45,182.0,29.5,2.35,11.5,48.0,106.46,52.76
2018,4,24,6,0,287.0,44.0,2.6,12.0,79.0,173.43,131.6
2018,4,24,6,15,378.5,55.5,2.6,12.55,124.5,236.8,188.8
2018,4,24,6,30,470.0,67.0,2.6,13.1,170.0,310.53,253.03
2018,4,24,6,45,512.5,76.0,2.65,13.65,216.0,363.92,299.47
2018,4,24,7,0,555.0,85.0,2.7,14.2,262.0,420.07,346.52
2018,4,24,7,15,610.5,90.5,2.65,14.8,317.0,482.56,396.78
2018,4,24,7,30,666.0,96.0,2.6,15.4,372.0,548.25,447.71
2018,4,24,7,45,710.0,98.0,2.6,16.0,426.5,604.95,490.28
2018,4,24,8,0,754.0,100.0,2.6,16.6,481.0,663.14,532.51
2018,4,24,8,15,779.0,102.5,2.55,17.05,530.5,706.46,561.3
2018,4,24,8,30,804.0,105.0,2.5,17.5,580.0,751.88,591.06
2018,4,24,8,45,824.5,106.5,2.45,18.0,626.0,791.73,616.08
2018,4,24,9,0,845.0,108.0,2.4,18.5,672.0,830.21,639.71
2018,4,24,9,15,858.0,110.5,2.4,18.95,713.0,861.79,658.69
2018,4,24,9,30,871.0,113.0,2.4,19.4,754.0,886.25,672.68
2018,4,24,9,45,881.0,114.5,2.4,19.8,788.5,909.61,686.04
2018,4,24,10,0,891.0,116.0,2.4,20.2,823.0,930.38,697.63
2018,4,24,10,15,898.0,117.5,2.45,20.55,851.0,945.7,706.21
2018,4,24,10,30,905.0,119.0,2.5,20.9,879.0,958.11,712.97
2018,4,24,10,45,909.5,119.5,2.55,21.25,899.5,964.2,715.65
2018,4,24,11,0,914.0,120.0,2.6,21.6,920.0,967.23,716.49
2018,4,24,11,15,917.0,121.0,2.65,21.8,933.5,966.31,715.28
2018,4,24,11,30,920.0,122.0,2.7,22.0,947.0,962.29,712.17
2018,4,24,11,45,921.0,122.0,2.8,22.2,952.0,952.4,705.72
2018,4,24,12,0,922.0,122.0,2.9,22.4,957.0,939.5,697.37
2018,4,24,12,15,923.0,121.0,2.95,22.5,955.5,922.7,686.37
2018,4,24,12,30,924.0,120.0,3.0,22.6,954.0,903.03,673.51
2018,4,24,12,45,865.0,148.0,3.1,22.7,921.5,858.55,644.12
2018,4,24,13,0,806.0,176.0,3.2,22.8,889.0,815.37,615.45
2018,4,24,13,15,863.0,144.0,3.3,22.7,894.0,803.5,608.73
2018,4,24,13,30,920.0,112.0,3.4,22.6,899.0,787.63,599.0
2018,4,24,13,45,900.5,117.0,3.5,22.55,869.0,746.3,571.18
2018,4,24,14,0,881.0,122.0,3.6,22.5,839.0,704.08,541.37
2018,4,24,14,15,860.0,125.5,3.7,22.25,803.0,658.94,508.38
2018,4,24,14,30,839.0,129.0,3.8,22.0,767.0,611.35,472.84
2018,4,24,14,45,840.5,121.0,3.9,21.75,733.0,567.61,439.47
2018,4,24,15,0,842.0,113.0,4.0,21.5,699.0,522.38,403.87
2018,4,24,15,15,843.0,105.0,4.0,21.5,660.5,475.59,365.4
2018,4,24,15,30,844.0,97.0,4.0,21.5,622.0,427.66,324.93
2018,4,24,15,45,806.5,99.5,4.05,20.6,569.5,374.31,280.67
2018,4,24,16,0,769.0,102.0,4.1,19.7,517.0,323.94,237.89
2018,4,24,16,15,705.0,105.5,4.05,19.05,457.5,267.13,190.17
2018,4,24,16,30,641.0,109.0,4.0,18.4,398.0,219.73,150.64
2018,4,24,16,45,575.5,103.5,3.95,17.75,339.0,170.74,111.49
2018,4,24,17,0,510.0,98.0,3.9,17.1,280.0,128.57,80.57
2018,4,24,17,15,498.5,84.0,3.7,16.3,238.5,88.63,53.65
2018,4,24,17,30,487.0,70.0,3.5,15.5,197.0,50.13,38.97
2018,4,24,17,45,408.0,60.5,3.3,14.7,150.5,44.05,33.48
2018,4,24,18,0,329.0,51.0,3.1,13.9,104.0,38.3,28.0
2018,4,24,18,15,232.5,37.0,3.05,13.4,68.0,28.43,18.39
2018,4,24,18,30,136.0,23.0,3.0,12.9,32.0,18.04,1.03
2018,4,24,18,45,68.0,11.5,2.95,12.4,16.0,11.3,0.0
2018,4,24,19,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,25,5,15,46.0,8.0,2.3,8.05,9.5,0.0,0.0
2018,4,25,5,30,92.0,16.0,2.6,8.6,19.0,41.16,0.0
2018,4,25,5,45,206.0,30.0,2.85,9.2,51.5,116.33,65.3
2018,4,25,6,0,320.0,44.0,3.1,9.8,84.0,186.39,143.61
2018,4,25,6,15,397.0,54.0,3.15,10.25,127.0,244.88,197.62
2018,4,25,6,30,474.0,64.0,3.2,10.7,170.0,310.89,256.47
2018,4,25,6,45,519.0,74.0,3.2,11.2,218.0,366.79,305.52
2018,4,25,7,0,564.0,84.0,3.2,11.7,266.0,425.76,355.39
2018,4,25,7,15,637.0,85.5,3.15,12.3,325.0,494.65,411.6
2018,4,25,7,30,710.0,87.0,3.1,12.9,384.0,568.03,469.42
2018,4,25,7,45,739.5,91.5,3.05,13.45,435.5,619.49,508.13
2018,4,25,8,0,769.0,96.0,3.0,14.0,487.0,668.96,543.63
2018,4,25,8,15,791.0,99.5,2.9,14.65,536.5,714.3,573.79
2018,4,25,8,30,813.0,103.0,2.8,15.3,586.0,758.87,602.62
2018,4,25,8,45,829.5,106.0,2.7,15.9,631.0,797.41,626.5
2018,4,25,9,0,846.0,109.0,2.6,16.5,676.0,834.35,648.77
2018,4,25,9,15,858.0,111.0,2.55,17.05,716.0,864.52,666.37
2018,4,25,9,30,870.0,113.0,2.5,17.6,756.0,887.53,678.85
2018,4,25,9,45,879.0,114.5,2.5,18.1,789.5,909.95,691.47
2018,4,25,10,0,888.0,116.0,2.5,18.6,823.0,929.77,702.28
2018,4,25,10,15,894.0,117.0,2.55,19.05,850.0,943.59,709.66
2018,4,25,10,30,900.0,118.0,2.6,19.5,877.0,954.52,715.23
2018,4,25,10,45,903.0,119.5,2.65,20.0,896.5,960.22,717.28
2018,4,25,11,0,906.0,121.0,2.7,20.5,916.0,962.87,717.46
2018,4,25,11,15,908.0,121.5,2.8,20.8,928.5,960.52,715.44
2018,4,25,11,30,910.0,122.0,2.9,21.1,941.0,955.13,711.51
2018,4,25,11,45,909.5,123.0,3.0,21.4,945.5,944.95,704.49
2018,4,25,12,0,909.0,124.0,3.1,21.7,950.0,931.84,695.6
2018,4,25,12,15,908.0,124.0,3.2,21.8,947.0,914.46,684.42
2018,4,25,12,30,907.0,124.0,3.3,21.9,944.0,894.33,671.41
2018,4,25,12,45,905.0,122.5,3.4,22.0,933.0,869.27,655.01
2018,4,25,13,0,903.0,121.0,3.5,22.1,922.0,841.73,636.84
2018,4,25,13,15,898.5,120.0,3.6,22.05,904.0,810.33,616.26
2018,4,25,13,30,894.0,119.0,3.7,22.0,886.0,776.83,594.02
2018,4,25,13,45,887.5,118.0,3.8,22.0,861.0,739.94,569.06
2018,4,25,14,0,881.0,117.0,3.9,22.0,836.0,701.39,541.76
2018,4,25,14,15,872.0,115.5,3.95,21.7,804.0,659.3,510.88
2018,4,25,14,30,863.0,114.0,4.0,21.4,772.0,616.11,478.42
2018,4,25,14,45,851.0,112.0,4.1,21.15,734.0,569.92,442.86
2018,4,25,15,0,839.0,110.0,4.2,20.9,696.0,520.09,403.63
2018,4,25,15,15,823.5,108.0,4.2,20.9,653.0,471.37,363.59
2018,4,25,15,30,808.0,106.0,4.2,20.9,610.0,423.03,322.86
2018,4,25,15,45,786.5,103.0,4.3,19.9,562.5,372.23,280.61
2018,4,25,16,0,765.0,100.0,4.4,18.9,515.0,322.85,238.38
2018,4,25,16,15,729.5,98.0,4.45,18.2,463.0,268.93,191.98
2018,4,25,16,30,694.0,96.0,4.5,17.5,411.0,221.36,150.86
2018,4,25,16,45,655.0,90.5,4.55,16.8,359.0,173.71,111.12
2018,4,25,17,0,616.0,85.0,4.6,16.1,307.0,130.06,77.54
2018,4,25,17,15,569.5,78.0,4.5,15.3,257.5,88.85,51.28
2018,4,25,17,30,523.0,71.0,4.4,14.5,208.0,52.7,41.43
2018,4,25,17,45,445.0,62.0,4.35,13.75,160.5,45.25,34.68
2018,4,25,18,0,367.0,53.0,4.3,13.0,113.0,39.83,29.49
2018,4,25,18,15,261.5,40.0,4.15,12.55,75.0,30.84,20.61
2018,4,25,18,30,156.0,27.0,4.0,12.1,37.0,21.36,4.21
2018,4,25,18,45,84.0,15.0,3.9,11.65,20.0,14.74,0.0
2018,4,25,19,0,12.0,3.0,3.8,11.2,3.0,0.0,0.0
2018,4,25,19,15,6.0,1.5,3.8,11.05,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,26,5,15,6.0,3.0,3.1,8.55,3.0,0.0,0.0
2018,4,26,5,30,12.0,6.0,3.3,8.9,6.0,9.25,0.0
2018,4,26,5,45,49.5,16.5,3.5,9.3,22.0,39.8,20.86
2018,4,26,6,0,87.0,27.0,3.7,9.7,38.0,68.71,50.74
2018,4,26,6,15,101.0,33.5,3.75,10.15,52.0,84.98,66.53
2018,4,26,6,30,115.0,40.0,3.8,10.6,66.0,102.82,83.19
2018,4,26,6,45,200.5,68.5,3.9,11.05,128.0,185.53,154.99
2018,4,26,7,0,286.0,97.0,4.0,11.5,190.0,283.4,238.21
2018,4,26,7,15,421.5,105.0,3.95,11.95,269.0,385.13,323.54
2018,4,26,7,30,557.0,113.0,3.9,12.4,348.0,501.13,417.78
2018,4,26,7,45,627.0,112.0,3.85,12.85,408.0,568.46,470.57
2018,4,26,8,0,697.0,111.0,3.8,13.3,468.0,639.17,524.74
2018,4,26,8,15,732.5,111.5,3.8,13.8,519.0,688.63,559.98
2018,4,26,8,30,768.0,112.0,3.8,14.3,570.0,735.85,592.51
2018,4,26,8,45,785.0,115.5,3.75,14.75,614.5,774.05,617.69
2018,4,26,9,0,802.0,119.0,3.7,15.2,659.0,810.8,641.48
2018,4,26,9,15,818.5,119.5,3.75,15.65,699.0,842.14,661.55
2018,4,26,9,30,835.0,120.0,3.8,16.1,739.0,871.58,680.15
2018,4,26,9,45,851.0,118.0,3.85,16.5,774.0,890.76,691.52
2018,4,26,10,0,867.0,116.0,3.9,16.9,809.0,912.8,705.01
2018,4,26,10,15,874.0,118.0,4.0,17.2,837.0,928.35,714.49
2018,4,26,10,30,881.0,120.0,4.1,17.5,865.0,941.08,722.12
2018,4,26,10,45,885.5,120.5,4.2,17.8,884.5,947.03,725.16
2018,4,26,11,0,890.0,121.0,4.3,18.1,904.0,950.01,726.3
2018,4,26,11,15,893.0,121.5,4.4,18.3,917.0,948.62,724.93
2018,4,26,11,30,896.0,122.0,4.5,18.5,930.0,944.23,721.81
2018,4,26,11,45,897.5,122.0,4.6,18.65,935.5,934.99,715.56
2018,4,26,12,0,899.0,122.0,4.7,18.8,941.0,922.84,707.37
2018,4,26,12,15,899.0,121.5,4.8,18.8,938.5,906.02,696.37
2018,4,26,12,30,899.0,121.0,4.9,18.8,936.0,886.45,683.45
2018,4,26,12,45,898.0,120.0,4.95,18.75,926.5,862.91,667.52
2018,4,26,13,0,897.0,119.0,5.0,18.7,917.0,836.84,649.77
2018,4,26,13,15,893.5,118.5,5.05,18.5,900.0,806.89,629.52
2018,4,26,13,30,890.0,118.0,5.1,18.3,883.0,774.77,607.57
2018,4,26,13,45,884.5,116.5,5.15,18.1,858.5,738.28,582.22
2018,4,26,14,0,879.0,115.0,5.2,17.9,834.0,700.07,554.64
2018,4,26,14,15,871.5,113.5,5.2,17.65,803.0,659.04,523.24
2018,4,26,14,30,864.0,112.0,5.2,17.4,772.0,616.79,490.22
2018,4,26,14,45,854.0,109.5,5.25,17.15,735.0,571.22,454.0
2018,4,26,15,0,844.0,107.0,5.3,16.9,698.0,521.82,413.92
2018,4,26,15,15,829.5,104.5,5.3,16.9,655.5,472.9,372.65
2018,4,26,15,30,815.0,102.0,5.3,16.9,613.0,424.25,330.63
2018,4,26,15,45,798.0,98.5,5.3,16.25,567.0,374.3,287.42
2018,4,26,16,0,781.0,95.0,5.3,15.6,521.0,325.32,244.02
2018,4,26,16,15,757.5,91.0,5.25,15.2,471.5,275.35,199.21
2018,4,26,16,30,734.0,87.0,5.2,14.8,422.0,227.41,156.31
2018,4,26,16,45,700.5,82.5,5.15,14.35,371.0,176.11,112.4
2018,4,26,17,0,667.0,78.0,5.1,13.9,320.0,131.51,77.11
2018,4,26,17,15,617.5,72.0,4.9,13.35,268.5,88.25,49.03
2018,4,26,17,30,568.0,66.0,4.7,12.8,217.0,50.32,39.59
2018,4,26,17,45,492.5,58.5,4.5,12.25,168.5,41.86,31.89
2018,4,26,18,0,417.0,51.0,4.3,11.7,120.0,38.65,28.64
2018,4,26,18,15,305.5,40.0,4.15,11.3,81.0,31.8,21.67
2018,4,26,18,30,194.0,29.0,4.0,10.9,42.0,23.0,6.69
2018,4,26,18,45,107.0,17.0,3.85,10.5,23.0,16.71,0.0
2018,4,26,19,0,20.0,5.0,3.7,10.1,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,3.75,9.95,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,8.7,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,27,5,15,47.0,9.5,1.45,9.35,11.0,0.0,0.0
2018,4,27,5,30,94.0,19.0,1.6,10.2,22.0,45.27,0.0
2018,4,27,5,45,212.0,32.5,1.75,11.0,56.0,124.69,79.27
2018,4,27,6,0,330.0,46.0,1.9,11.8,90.0,194.31,149.82
2018,4,27,6,15,347.5,52.5,2.1,12.35,117.0,222.87,178.77
2018,4,27,6,30,365.0,59.0,2.3,12.9,144.0,253.34,207.64
2018,4,27,6,45,211.0,79.0,2.55,13.5,131.0,204.27,168.57
2018,4,27,7,0,57.0,99.0,2.8,14.1,118.0,135.31,109.86
2018,4,27,7,15,42.0,117.0,2.8,14.45,132.0,147.23,119.47
2018,4,27,7,30,27.0,135.0,2.8,14.8,146.0,157.73,127.37
2018,4,27,7,45,63.0,165.0,2.85,15.2,196.0,215.26,174.85
2018,4,27,8,0,99.0,195.0,2.9,15.6,246.0,283.1,229.49
2018,4,27,8,15,152.0,225.5,2.9,15.95,312.5,358.6,289.4
2018,4,27,8,30,205.0,256.0,2.9,16.3,379.0,436.74,349.84
2018,4,27,8,45,238.0,275.5,2.9,16.65,428.5,497.4,395.04
2018,4,27,9,0,271.0,295.0,2.9,17.0,478.0,550.14,433.61
2018,4,27,9,15,233.5,305.0,2.95,17.3,469.5,532.42,417.85
2018,4,27,9,30,196.0,315.0,3.0,17.6,461.0,503.84,394.51
2018,4,27,9,45,141.0,337.0,3.05,17.85,444.5,479.1,373.22
2018,4,27,10,0,86.0,359.0,3.1,18.1,428.0,444.12,344.24
2018,4,27,10,15,101.5,370.0,3.15,18.3,454.0,468.68,362.59
2018,4,27,10,30,117.0,381.0,3.2,18.5,480.0,500.13,385.58
2018,4,27,10,45,147.5,403.0,3.3,18.65,531.0,548.86,421.68
2018,4,27,11,0,178.0,425.0,3.4,18.8,582.0,596.76,456.68
2018,4,27,11,15,188.0,426.5,3.45,18.9,594.5,603.85,461.51
2018,4,27,11,30,198.0,428.0,3.5,19.0,607.0,610.15,466.04
2018,4,27,11,45,194.5,428.0,3.55,19.15,604.5,601.87,459.58
2018,4,27,12,0,191.0,428.0,3.6,19.3,602.0,593.0,452.83
2018,4,27,12,15,368.5,372.5,3.65,19.35,707.5,689.75,528.25
2018,4,27,12,30,546.0,317.0,3.7,19.4,813.0,778.77,595.73
2018,4,27,12,45,551.5,307.0,3.75,19.45,803.5,757.75,580.53
2018,4,27,13,0,557.0,297.0,3.8,19.5,794.0,735.06,564.74
2018,4,27,13,15,518.5,312.0,3.9,19.45,767.5,699.94,538.93
2018,4,27,13,30,480.0,327.0,4.0,19.4,741.0,665.52,513.43
2018,4,27,13,45,604.0,262.0,4.1,19.3,767.5,673.68,522.87
2018,4,27,14,0,728.0,197.0,4.2,19.2,794.0,672.81,524.86
2018,4,27,14,15,768.0,173.0,4.25,19.05,781.0,645.92,505.31
2018,4,27,14,30,808.0,149.0,4.3,18.9,768.0,616.82,483.51
2018,4,27,14,45,795.0,146.0,4.35,18.75,730.0,571.01,447.8
2018,4,27,15,0,782.0,143.0,4.4,18.6,692.0,525.05,411.14
2018,4,27,15,15,761.0,140.5,4.4,18.6,647.5,472.69,368.38
2018,4,27,15,30,740.0,138.0,4.4,18.6,603.0,424.19,327.64
2018,4,27,15,45,719.5,132.5,4.5,18.05,556.5,374.47,285.89
2018,4,27,16,0,699.0,127.0,4.6,17.5,510.0,326.18,244.32
2018,4,27,16,15,674.5,121.5,4.55,17.1,462.0,278.46,202.54
2018,4,27,16,30,650.0,116.0,4.5,16.7,414.0,232.96,162.73
2018,4,27,16,45,611.5,109.0,4.45,16.3,362.5,186.27,123.63
2018,4,27,17,0,573.0,102.0,4.4,15.9,311.0,143.6,90.4
2018,4,27,17,15,519.0,93.5,4.15,15.3,260.5,102.82,63.68
2018,4,27,17,30,465.0,85.0,3.9,14.7,210.0,66.94,47.29
2018,4,27,17,45,388.5,73.5,3.65,14.15,162.5,54.02,42.43
2018,4,27,18,0,312.0,62.0,3.4,13.6,115.0,46.92,35.71
2018,4,27,18,15,213.0,47.0,3.1,13.05,77.5,36.48,25.6
2018,4,27,18,30,114.0,32.0,2.8,12.5,40.0,26.33,9.92
2018,4,27,18,45,60.0,18.0,2.55,12.0,22.0,17.69,0.0
2018,4,27,19,0,6.0,4.0,2.3,11.5,4.0,0.0,0.0
2018,4,27,19,15,3.0,2.0,2.25,11.25,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,28,5,15,35.0,8.5,1.4,9.3,10.0,8.36,0.0
2018,4,28,5,30,70.0,17.0,1.6,10.1,20.0,36.74,0.0
2018,4,28,5,45,192.5,32.5,1.85,10.9,55.5,119.63,79.09
2018,4,28,6,0,315.0,48.0,2.1,11.7,91.0,191.94,148.81
2018,4,28,6,15,400.0,58.0,2.35,12.15,136.5,254.41,204.8
2018,4,28,6,30,485.0,68.0,2.6,12.6,182.0,325.1,266.62
2018,4,28,6,45,525.5,77.0,2.8,13.1,228.5,378.4,312.89
2018,4,28,7,0,566.0,86.0,3.0,13.6,275.0,434.29,359.79
2018,4,28,7,15,566.5,98.5,3.1,14.0,314.5,472.07,390.43
2018,4,28,7,30,567.0,111.0,3.2,14.4,354.0,508.63,419.05
2018,4,28,7,45,487.5,145.0,3.25,14.8,372.5,509.21,417.14
2018,4,28,8,0,408.0,179.0,3.3,15.2,391.0,506.02,411.76
2018,4,28,8,15,556.5,157.0,3.3,15.4,475.5,609.82,493.46
2018,4,28,8,30,705.0,135.0,3.3,15.6,560.0,718.73,575.19
2018,4,28,8,45,513.0,186.5,3.3,15.8,508.0,633.15,506.15
2018,4,28,9,0,321.0,238.0,3.3,16.0,456.0,530.17,423.01
2018,4,28,9,15,178.5,258.5,3.35,16.25,381.0,426.44,339.36
2018,4,28,9,30,36.0,279.0,3.4,16.5,306.0,316.45,248.77
2018,4,28,9,45,22.0,240.5,3.45,16.7,257.0,262.82,206.33
2018,4,28,10,0,8.0,202.0,3.5,16.9,208.0,205.13,160.14
2018,4,28,10,15,11.0,232.5,3.6,17.15,241.5,238.11,185.92
2018,4,28,10,30,14.0,263.0,3.7,17.4,275.0,271.01,211.18
2018,4,28,10,45,14.0,256.0,3.75,17.7,268.0,263.64,204.97
2018,4,28,11,0,14.0,249.0,3.8,18.0,261.0,256.31,198.93
2018,4,28,11,15,18.5,266.0,3.9,18.15,282.5,276.81,214.77
2018,4,28,11,30,23.0,283.0,4.0,18.3,304.0,300.6,233.0
2018,4,28,11,45,14.5,234.0,4.05,18.5,247.0,240.73,186.24
2018,4,28,12,0,6.0,185.0,4.1,18.7,190.0,184.95,142.37
2018,4,28,12,15,8.0,201.0,4.2,18.65,208.0,201.95,155.9
2018,4,28,12,30,10.0,217.0,4.3,18.6,226.0,218.75,169.16
2018,4,28,12,45,7.5,185.5,4.4,18.55,192.0,185.78,143.34
2018,4,28,13,0,5.0,154.0,4.5,18.5,158.0,153.04,117.58
2018,4,28,13,15,6.5,172.0,4.6,18.4,177.5,171.24,132.22
2018,4,28,13,30,8.0,190.0,4.7,18.3,197.0,189.22,146.61
2018,4,28,13,45,8.0,200.0,4.75,18.15,207.0,198.23,153.93
2018,4,28,14,0,8.0,210.0,4.8,18.0,217.0,207.13,161.21
2018,4,28,14,15,83.0,230.5,4.85,17.75,294.5,269.39,212.41
2018,4,28,14,30,158.0,251.0,4.9,17.5,372.0,327.93,259.63
2018,4,28,14,45,361.5,233.5,4.9,17.25,493.0,409.63,325.49
2018,4,28,15,0,565.0,216.0,4.9,17.0,614.0,479.55,379.32
2018,4,28,15,15,477.5,226.5,4.9,17.0,548.5,420.03,330.82
2018,4,28,15,30,390.0,237.0,4.9,17.0,483.0,367.9,288.54
2018,4,28,15,45,338.0,221.0,4.85,16.35,422.5,317.9,248.52
2018,4,28,16,0,286.0,205.0,4.8,15.7,362.0,268.86,209.14
2018,4,28,16,15,374.5,175.5,4.7,15.4,361.0,246.78,187.35
2018,4,28,16,30,463.0,146.0,4.6,15.1,360.0,220.26,160.5
2018,4,28,16,45,458.0,127.5,4.5,14.8,318.0,178.55,124.59
2018,4,28,17,0,453.0,109.0,4.4,14.5,276.0,137.52,90.9
2018,4,28,17,15,480.5,92.0,4.2,14.1,244.0,100.61,63.04
2018,4,28,17,30,508.0,75.0,4.0,13.7,212.0,60.71,40.74
2018,4,28,17,45,423.5,65.5,3.75,13.35,163.0,47.82,37.09
2018,4,28,18,0,339.0,56.0,3.5,13.0,114.0,41.93,31.45
2018,4,28,18,15,242.0,42.5,3.2,12.5,77.0,32.62,22.45
2018,4,28,18,30,145.0,29.0,2.9,12.0,40.0,22.82,8.96
2018,4,28,18,45,83.0,17.5,2.6,11.5,22.5,17.2,0.0
2018,4,28,19,0,21.0,6.0,2.3,11.0,5.0,0.0,0.0
2018,4,28,19,15,10.5,3.0,2.25,10.8,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,29,5,15,48.0,10.0,1.6,10.0,12.0,9.83,0.0
2018,4,29,5,30,96.0,20.0,1.9,10.5,24.0,47.44,0.0
2018,4,29,5,45,201.0,34.5,2.15,11.0,58.0,125.4,85.54
2018,4,29,6,0,306.0,49.0,2.4,11.5,92.0,190.48,148.45
2018,4,29,6,15,389.5,59.0,2.55,11.85,137.0,251.12,202.92
2018,4,29,6,30,473.0,69.0,2.7,12.2,182.0,321.93,264.85
2018,4,29,6,45,533.0,75.5,2.85,12.5,232.0,382.26,317.06
2018,4,29,7,0,593.0,82.0,3.0,12.8,282.0,446.81,371.24
2018,4,29,7,15,635.5,87.5,3.1,13.15,334.0,503.44,417.35
2018,4,29,7,30,678.0,93.0,3.2,13.5,386.0,562.18,463.8
2018,4,29,7,45,712.0,96.0,3.25,13.85,437.0,613.92,503.46
2018,4,29,8,0,746.0,99.0,3.3,14.2,488.0,663.97,540.14
2018,4,29,8,15,768.5,102.0,3.35,14.55,536.0,708.37,571.1
2018,4,29,8,30,791.0,105.0,3.4,14.9,584.0,752.1,601.08
2018,4,29,8,45,808.5,107.0,3.45,15.25,628.5,789.67,626.12
2018,4,29,9,0,826.0,109.0,3.5,15.6,673.0,825.76,649.87
2018,4,29,9,15,839.0,111.5,3.55,15.95,713.0,856.81,669.8
2018,4,29,9,30,852.0,114.0,3.6,16.3,753.0,880.74,684.59
2018,4,29,9,45,862.0,115.5,3.65,16.65,787.0,903.66,698.7
2018,4,29,10,0,872.0,117.0,3.7,17.0,821.0,924.08,711.06
2018,4,29,10,15,877.0,120.5,3.7,17.15,848.5,939.32,720.11
2018,4,29,10,30,882.0,124.0,3.7,17.3,876.0,951.67,727.26
2018,4,29,10,45,882.5,127.5,3.7,17.45,895.0,956.86,729.6
2018,4,29,11,0,883.0,131.0,3.7,17.6,914.0,959.04,730.04
2018,4,29,11,15,885.5,131.5,3.75,17.7,926.5,957.05,728.23
2018,4,29,11,30,888.0,132.0,3.8,17.8,939.0,952.11,724.53
2018,4,29,11,45,887.5,133.0,3.8,17.9,943.5,941.99,717.1
2018,4,29,12,0,887.0,134.0,3.8,18.0,948.0,929.03,707.86
2018,4,29,12,15,889.0,132.0,3.8,17.95,946.0,912.6,696.74
2018,4,29,12,30,891.0,130.0,3.8,17.9,944.0,893.43,683.78
2018,4,29,12,45,894.0,126.0,3.75,17.85,935.0,870.51,667.99
2018,4,29,13,0,897.0,122.0,3.7,17.8,926.0,844.93,650.38
2018,4,29,13,15,894.0,120.5,3.7,17.7,908.5,814.43,629.65
2018,4,29,13,30,891.0,119.0,3.7,17.6,891.0,781.77,607.31
2018,4,29,13,45,887.0,117.0,3.7,17.5,867.0,745.89,582.51
2018,4,29,14,0,883.0,115.0,3.7,17.4,843.0,708.2,555.81
2018,4,29,14,15,876.0,112.5,3.7,17.35,811.5,666.48,524.24
2018,4,29,14,30,869.0,110.0,3.7,17.3,780.0,623.51,491.06
2018,4,29,14,45,860.0,107.5,3.75,17.25,743.0,578.36,455.56
2018,4,29,15,0,851.0,105.0,3.8,17.2,706.0,532.51,418.6
2018,4,29,15,15,836.0,102.5,3.8,17.2,663.0,479.84,375.33
2018,4,29,15,30,821.0,100.0,3.8,17.2,620.0,430.73,333.7
2018,4,29,15,45,802.5,96.5,3.85,16.95,573.0,379.97,290.17
2018,4,29,16,0,784.0,93.0,3.9,16.7,526.0,330.32,246.58
2018,4,29,16,15,664.0,111.5,3.9,16.45,454.0,270.36,196.98
2018,4,29,16,30,544.0,130.0,3.9,16.2,382.0,226.02,161.42
2018,4,29,16,45,503.0,118.0,3.95,15.95,329.5,179.65,123.0
2018,4,29,17,0,462.0,106.0,4.0,15.7,277.0,137.49,89.94
2018,4,29,17,15,514.0,85.5,3.85,15.2,248.5,98.24,59.18
2018,4,29,17,30,566.0,65.0,3.7,14.7,220.0,54.53,33.5
2018,4,29,17,45,467.5,59.5,3.6,14.2,169.0,42.15,31.94
2018,4,29,18,0,369.0,54.0,3.5,13.7,118.0,40.25,29.91
2018,4,29,18,15,268.5,41.5,3.45,13.25,80.0,31.72,21.68
2018,4,29,18,30,168.0,29.0,3.4,12.8,42.0,22.74,9.74
2018,4,29,18,45,98.5,17.5,3.4,12.35,23.5,17.2,0.0
2018,4,29,19,0,29.0,6.0,3.4,11.9,5.0,0.0,0.0
2018,4,29,19,15,14.5,3.0,3.25,11.65,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,30,5,15,50.5,9.5,1.7,9.0,12.0,21.82,0.0
2018,4,30,5,30,101.0,19.0,2.0,9.6,24.0,59.39,0.0
2018,4,30,5,45,187.0,32.5,2.25,10.25,54.5,118.03,82.33
2018,4,30,6,0,273.0,46.0,2.5,10.9,85.0,174.45,136.62
2018,4,30,6,15,320.5,60.0,2.55,11.4,124.0,223.24,181.05
2018,4,30,6,30,368.0,74.0,2.6,11.9,163.0,276.26,227.98
2018,4,30,6,45,396.5,88.5,2.65,12.35,205.5,323.71,269.05
2018,4,30,7,0,425.0,103.0,2.7,12.8,248.0,373.0,310.28
2018,4,30,7,15,397.0,127.5,2.7,13.25,280.0,400.66,331.99
2018,4,30,7,30,369.0,152.0,2.7,13.7,312.0,424.79,349.94
2018,4,30,7,45,269.5,184.0,2.7,14.15,308.5,396.07,324.22
2018,4,30,8,0,170.0,216.0,2.7,14.6,305.0,359.06,291.54
2018,4,30,8,15,148.0,244.0,2.7,14.9,327.0,377.2,304.09
2018,4,30,8,30,126.0,272.0,2.7,15.2,349.0,393.24,314.51
2018,4,30,8,45,129.0,291.5,2.7,15.5,375.0,418.36,332.66
2018,4,30,9,0,132.0,311.0,2.7,15.8,401.0,443.12,350.27
2018,4,30,9,15,240.0,315.0,2.75,16.05,491.0,550.29,433.08
2018,4,30,9,30,348.0,319.0,2.8,16.3,581.0,652.38,509.45
2018,4,30,9,45,397.5,317.0,2.9,16.5,629.0,705.49,547.61
2018,4,30,10,0,447.0,315.0,3.0,16.7,677.0,751.23,580.54
2018,4,30,10,15,471.5,320.5,3.05,16.9,713.5,781.09,600.96
2018,4,30,10,30,496.0,326.0,3.1,17.1,750.0,809.55,620.38
2018,4,30,10,45,459.0,349.5,3.15,17.3,749.0,797.25,609.4
2018,4,30,11,0,422.0,373.0,3.2,17.5,748.0,782.74,597.23
2018,4,30,11,15,390.0,390.5,3.25,17.55,741.0,760.97,580.71
2018,4,30,11,30,358.0,408.0,3.3,17.6,734.0,742.83,566.67
2018,4,30,11,45,488.5,345.5,3.35,17.7,793.0,795.83,608.35
2018,4,30,12,0,619.0,283.0,3.4,17.8,852.0,841.26,643.74
2018,4,30,12,15,631.0,275.0,3.45,17.85,854.0,830.22,636.03
2018,4,30,12,30,643.0,267.0,3.5,17.9,856.0,816.92,627.13
2018,4,30,12,45,761.5,202.5,3.55,17.95,892.0,836.47,643.27
2018,4,30,13,0,880.0,138.0,3.6,18.0,928.0,847.87,651.63
2018,4,30,13,15,875.0,137.5,3.65,18.0,910.0,817.12,630.52
2018,4,30,13,30,870.0,137.0,3.7,18.0,892.0,784.38,608.18
2018,4,30,13,45,863.0,135.5,3.75,18.0,866.5,747.43,582.65
2018,4,30,14,0,856.0,134.0,3.8,18.0,841.0,708.94,554.75
2018,4,30,14,15,847.0,132.0,3.85,17.9,809.5,665.54,522.35
2018,4,30,14,30,838.0,130.0,3.9,17.8,778.0,622.5,489.45
2018,4,30,14,45,826.5,127.0,3.9,17.75,740.0,576.36,453.23
2018,4,30,15,0,815.0,124.0,3.9,17.7,702.0,529.87,415.87
2018,4,30,15,15,799.5,121.0,3.9,17.7,659.0,481.35,375.96
2018,4,30,15,30,784.0,118.0,3.9,17.7,616.0,433.26,335.44
2018,4,30,15,45,765.5,113.5,3.9,17.4,569.5,383.36,292.97
2018,4,30,16,0,747.0,109.0,3.9,17.1,523.0,331.25,247.9
2018,4,30,16,15,722.5,104.0,3.9,16.85,473.5,281.57,204.22
2018,4,30,16,30,698.0,99.0,3.9,16.6,424.0,234.04,162.32
2018,4,30,16,45,663.5,93.5,3.85,16.3,373.0,186.7,121.98
2018,4,30,17,0,629.0,88.0,3.8,16.0,322.0,142.89,86.99
2018,4,30,17,15,579.5,81.0,3.7,15.45,271.0,100.41,58.16
2018,4,30,17,30,530.0,74.0,3.6,14.9,220.0,63.25,40.31
2018,4,30,17,45,459.5,65.0,3.55,14.4,172.5,46.94,36.17
2018,4,30,18,0,389.0,56.0,3.5,13.9,125.0,42.57,31.96
2018,4,30,18,15,285.5,44.5,3.45,13.35,86.0,34.11,23.8
2018,4,30,18,30,182.0,33.0,3.4,12.8,47.0,26.07,12.81
2018,4,30,18,45,101.5,19.0,3.35,12.25,26.0,18.68,0.0
2018,4,30,19,0,21.0,5.0,3.3,11.7,5.0,0.0,0.0
2018,4,30,19,15,10.5,2.5,3.25,11.45,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,1,5,15,26.5,9.5,1.9,8.55,11.0,15.96,0.0
2018,5,1,5,30,53.0,19.0,2.2,9.3,22.0,42.02,0.0
2018,5,1,5,45,126.0,35.0,2.55,10.05,51.0,94.06,66.23
2018,5,1,6,0,199.0,51.0,2.9,10.8,80.0,152.43,119.78
2018,5,1,6,15,230.5,67.5,2.9,11.45,114.0,186.56,151.39
2018,5,1,6,30,262.0,84.0,2.9,12.1,148.0,230.14,189.97
2018,5,1,6,45,238.5,106.0,2.85,12.75,175.0,253.7,210.46
2018,5,1,7,0,215.0,128.0,2.8,13.4,202.0,274.46,227.44
2018,5,1,7,15,338.0,132.0,2.75,14.0,270.0,370.38,306.58
2018,5,1,7,30,461.0,136.0,2.7,14.6,338.0,468.04,384.63
2018,5,1,7,45,595.5,122.0,2.65,15.25,415.5,566.08,460.86
2018,5,1,8,0,730.0,108.0,2.6,15.9,493.0,668.84,537.61
2018,5,1,8,15,754.0,111.0,2.65,16.45,541.5,710.99,565.49
2018,5,1,8,30,778.0,114.0,2.7,17.0,590.0,755.48,595.03
2018,5,1,8,45,797.5,116.0,2.7,17.5,635.0,794.31,619.81
2018,5,1,9,0,817.0,118.0,2.7,18.0,680.0,831.79,643.3
2018,5,1,9,15,834.5,118.5,2.75,18.45,721.0,864.28,663.49
2018,5,1,9,30,852.0,119.0,2.8,18.9,762.0,894.87,682.25
2018,5,1,9,45,870.5,116.0,2.8,19.35,798.5,915.45,693.68
2018,5,1,10,0,889.0,113.0,2.8,19.8,835.0,938.96,707.16
2018,5,1,10,15,897.0,113.5,2.8,20.15,862.5,953.99,715.14
2018,5,1,10,30,905.0,114.0,2.8,20.5,890.0,966.17,721.35
2018,5,1,10,45,911.5,114.0,2.85,20.85,911.5,973.49,724.86
2018,5,1,11,0,918.0,114.0,2.9,21.2,933.0,977.79,726.51
2018,5,1,11,15,920.5,115.0,2.85,21.45,946.0,976.31,723.91
2018,5,1,11,30,923.0,116.0,2.8,21.7,959.0,971.76,719.44
2018,5,1,11,45,924.5,115.5,2.8,22.0,964.0,961.75,711.81
2018,5,1,12,0,926.0,115.0,2.8,22.3,969.0,948.77,702.37
2018,5,1,12,15,926.5,114.5,2.85,22.45,966.5,931.98,691.33
2018,5,1,12,30,927.0,114.0,2.9,22.6,964.0,912.36,678.46
2018,5,1,12,45,908.0,122.5,2.95,22.75,947.5,882.22,658.52
2018,5,1,13,0,889.0,131.0,3.0,22.9,931.0,850.24,637.33
2018,5,1,13,15,778.5,187.5,3.1,22.95,878.0,790.59,597.4
2018,5,1,13,30,668.0,244.0,3.2,23.0,825.0,733.11,555.45
2018,5,1,13,45,633.0,255.0,3.3,23.05,793.0,692.82,526.57
2018,5,1,14,0,598.0,266.0,3.4,23.1,761.0,653.49,497.82
2018,5,1,14,15,568.0,265.0,3.55,22.9,721.0,608.23,465.24
2018,5,1,14,30,538.0,264.0,3.7,22.7,681.0,563.55,432.48
2018,5,1,14,45,611.0,219.5,3.85,22.55,671.0,538.74,414.98
2018,5,1,15,0,684.0,175.0,4.0,22.4,661.0,507.24,391.21
2018,5,1,15,15,593.5,190.5,4.0,22.4,594.0,445.62,342.47
2018,5,1,15,30,503.0,206.0,4.0,22.4,527.0,391.64,299.46
2018,5,1,15,45,376.5,220.0,4.3,21.55,450.0,334.12,255.41
2018,5,1,16,0,250.0,234.0,4.6,20.7,373.0,283.65,217.49
2018,5,1,16,15,280.0,207.0,4.8,19.95,349.0,254.46,193.12
2018,5,1,16,30,310.0,180.0,5.0,19.2,325.0,222.45,165.62
2018,5,1,16,45,360.5,148.0,5.15,18.5,297.5,182.41,130.32
2018,5,1,17,0,411.0,116.0,5.3,17.8,270.0,141.98,95.11
2018,5,1,17,15,409.5,99.0,5.35,16.9,233.0,105.31,67.86
2018,5,1,17,30,408.0,82.0,5.4,16.0,196.0,69.12,46.17
2018,5,1,17,45,381.0,68.0,5.45,15.1,157.0,49.24,38.11
2018,5,1,18,0,354.0,54.0,5.5,14.2,118.0,40.05,29.71
2018,5,1,18,15,273.5,42.5,5.3,13.6,82.5,32.36,22.32
2018,5,1,18,30,193.0,31.0,5.1,13.0,47.0,24.27,12.14
2018,5,1,18,45,110.0,18.0,4.9,12.4,26.0,17.69,0.0
2018,5,1,19,0,27.0,5.0,4.7,11.8,5.0,0.0,0.0
2018,5,1,19,15,13.5,2.5,4.6,11.6,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,2,5,15,50.0,11.5,2.05,11.0,14.0,23.93,0.0
2018,5,2,5,30,100.0,23.0,2.1,11.2,28.0,62.27,0.0
2018,5,2,5,45,203.5,39.0,2.15,11.4,64.5,132.93,95.88
2018,5,2,6,0,307.0,55.0,2.2,11.6,101.0,200.5,157.78
2018,5,2,6,15,386.5,66.0,2.15,11.8,147.0,261.42,212.04
2018,5,2,6,30,466.0,77.0,2.1,12.0,193.0,329.69,271.32
2018,5,2,6,45,522.5,84.5,2.05,12.25,243.0,391.06,323.41
2018,5,2,7,0,579.0,92.0,2.0,12.5,293.0,454.8,375.7
2018,5,2,7,15,620.5,98.0,1.95,12.95,344.5,511.14,420.07
2018,5,2,7,30,662.0,104.0,1.9,13.4,396.0,569.46,464.43
2018,5,2,7,45,694.0,108.5,1.85,13.8,447.0,621.1,502.32
2018,5,2,8,0,726.0,113.0,1.8,14.2,498.0,673.36,539.25
2018,5,2,8,15,751.0,115.5,1.75,14.85,546.5,718.27,568.24
2018,5,2,8,30,776.0,118.0,1.7,15.5,595.0,760.03,594.29
2018,5,2,8,45,798.5,118.5,1.7,16.15,640.5,799.64,618.73
2018,5,2,9,0,821.0,119.0,1.7,16.8,686.0,838.03,641.91
2018,5,2,9,15,836.0,120.0,1.7,17.35,726.0,868.98,659.89
2018,5,2,9,30,851.0,121.0,1.7,17.9,766.0,897.9,676.38
2018,5,2,9,45,865.0,120.5,1.75,18.45,801.0,916.98,686.8
2018,5,2,10,0,879.0,120.0,1.8,19.0,836.0,938.9,699.21
2018,5,2,10,15,886.0,121.0,1.95,19.4,863.0,953.35,708.26
2018,5,2,10,30,893.0,122.0,2.1,19.8,890.0,964.96,715.56
2018,5,2,10,45,899.0,121.5,2.2,20.15,910.0,971.18,718.96
2018,5,2,11,0,905.0,121.0,2.3,20.5,930.0,974.43,720.55
2018,5,2,11,15,908.5,121.0,2.5,20.8,943.0,972.84,720.19
2018,5,2,11,30,912.0,121.0,2.7,21.1,956.0,968.23,717.85
2018,5,2,11,45,914.0,121.0,2.9,21.35,961.5,959.23,712.71
2018,5,2,12,0,916.0,121.0,3.1,21.6,967.0,947.28,705.58
2018,5,2,12,15,917.0,119.5,3.25,21.75,964.5,930.08,694.8
2018,5,2,12,30,918.0,118.0,3.4,21.9,962.0,910.09,682.12
2018,5,2,12,45,919.5,115.5,3.55,22.0,953.0,886.85,667.3
2018,5,2,13,0,921.0,113.0,3.7,22.1,944.0,860.94,650.56
2018,5,2,13,15,918.0,112.0,3.8,22.1,926.5,830.33,630.44
2018,5,2,13,30,915.0,111.0,3.9,22.1,909.0,797.5,608.62
2018,5,2,13,45,909.5,110.0,3.95,22.1,884.0,760.77,583.67
2018,5,2,14,0,904.0,109.0,4.0,22.1,859.0,722.28,557.25
2018,5,2,14,15,896.0,107.0,4.05,21.95,827.0,679.67,526.12
2018,5,2,14,30,888.0,105.0,4.1,21.8,795.0,635.85,493.19
2018,5,2,14,45,877.0,103.5,4.15,21.65,757.0,589.78,457.74
2018,5,2,15,0,866.0,102.0,4.2,21.5,719.0,543.15,420.92
2018,5,2,15,15,852.0,99.5,4.2,21.5,676.0,493.87,380.82
2018,5,2,15,30,838.0,97.0,4.2,21.5,633.0,440.94,337.0
2018,5,2,15,45,820.5,94.5,4.35,20.8,586.5,390.67,295.16
2018,5,2,16,0,803.0,92.0,4.5,20.1,540.0,341.39,252.92
2018,5,2,16,15,779.0,88.5,4.55,19.6,490.0,290.6,208.58
2018,5,2,16,30,755.0,85.0,4.6,19.1,440.0,241.88,165.76
2018,5,2,16,45,721.5,80.5,4.6,18.6,388.0,192.84,123.92
2018,5,2,17,0,688.0,76.0,4.6,18.1,336.0,143.69,84.35
2018,5,2,17,15,641.5,71.0,4.45,17.45,284.5,99.94,54.22
2018,5,2,17,30,595.0,66.0,4.3,16.8,233.0,61.14,35.25
2018,5,2,17,45,525.5,59.0,4.15,16.15,184.0,41.2,30.87
2018,5,2,18,0,456.0,52.0,4.0,15.5,135.0,38.35,28.1
2018,5,2,18,15,351.5,42.0,3.85,14.9,94.0,32.46,22.35
2018,5,2,18,30,247.0,32.0,3.7,14.3,53.0,25.05,13.17
2018,5,2,18,45,143.0,20.0,3.5,13.75,30.0,19.66,0.0
2018,5,2,19,0,39.0,8.0,3.3,13.2,7.0,0.0,0.0
2018,5,2,19,15,19.5,4.0,3.25,13.0,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,3,5,15,36.0,9.0,2.65,10.1,11.0,18.03,0.0
2018,5,3,5,30,72.0,18.0,2.9,10.6,22.0,46.74,0.0
2018,5,3,5,45,102.0,34.0,3.2,11.1,46.0,83.81,59.88
2018,5,3,6,0,132.0,50.0,3.5,11.6,70.0,118.03,92.23
2018,5,3,6,15,108.5,57.0,3.5,12.0,77.5,119.4,95.74
2018,5,3,6,30,85.0,64.0,3.5,12.4,85.0,112.99,91.48
2018,5,3,6,45,42.5,60.0,3.55,12.8,70.5,83.06,66.13
2018,5,3,7,0,0.0,56.0,3.6,13.2,56.0,54.11,40.73
2018,5,3,7,15,0.0,67.5,3.55,13.55,67.5,65.25,50.05
2018,5,3,7,30,0.0,79.0,3.5,13.9,79.0,76.4,59.22
2018,5,3,7,45,0.0,95.5,3.5,14.3,95.5,92.8,72.64
2018,5,3,8,0,0.0,112.0,3.5,14.7,112.0,109.26,85.92
2018,5,3,8,15,0.5,129.5,3.55,15.1,130.0,127.1,100.18
2018,5,3,8,30,1.0,147.0,3.6,15.5,148.0,144.95,114.29
2018,5,3,8,45,19.0,188.0,3.6,15.9,201.5,201.22,159.89
2018,5,3,9,0,37.0,229.0,3.6,16.3,255.0,265.4,210.77
2018,5,3,9,15,57.5,276.0,3.65,16.6,318.5,332.91,263.35
2018,5,3,9,30,78.0,323.0,3.7,16.9,382.0,400.82,315.15
2018,5,3,9,45,182.0,337.0,3.8,17.2,483.5,517.67,406.09
2018,5,3,10,0,286.0,351.0,3.9,17.5,585.0,636.17,495.33
2018,5,3,10,15,526.5,268.5,3.95,17.75,716.0,780.87,606.26
2018,5,3,10,30,767.0,186.0,4.0,18.0,847.0,919.89,705.91
2018,5,3,10,45,843.0,151.5,4.05,18.3,893.5,955.9,728.61
2018,5,3,11,0,919.0,117.0,4.1,18.6,940.0,985.08,747.26
2018,5,3,11,15,923.0,117.0,4.1,18.75,953.5,983.94,745.36
2018,5,3,11,30,927.0,117.0,4.1,18.9,967.0,979.72,741.71
2018,5,3,11,45,930.5,116.0,4.15,19.1,973.5,970.98,735.28
2018,5,3,12,0,934.0,115.0,4.2,19.3,980.0,959.23,726.91
2018,5,3,12,15,935.0,114.5,4.25,19.4,978.0,942.75,715.68
2018,5,3,12,30,936.0,114.0,4.3,19.5,976.0,923.42,702.55
2018,5,3,12,45,936.0,112.0,4.3,19.6,966.0,899.02,685.71
2018,5,3,13,0,936.0,110.0,4.3,19.7,956.0,871.99,667.08
2018,5,3,13,15,932.0,109.5,4.35,19.75,938.0,840.67,645.72
2018,5,3,13,30,928.0,109.0,4.4,19.8,920.0,807.15,622.89
2018,5,3,13,45,908.5,114.5,4.4,19.85,890.0,765.93,594.08
2018,5,3,14,0,889.0,120.0,4.4,19.9,860.0,723.83,564.3
2018,5,3,14,15,881.0,118.0,4.4,19.85,828.0,681.75,532.7
2018,5,3,14,30,873.0,116.0,4.4,19.8,796.0,638.5,499.56
2018,5,3,14,45,840.0,121.5,4.4,19.7,750.0,584.17,457.32
2018,5,3,15,0,807.0,127.0,4.4,19.6,704.0,533.7,417.11
2018,5,3,15,15,789.5,121.0,4.4,19.6,657.5,481.92,375.06
2018,5,3,15,30,772.0,115.0,4.4,19.6,611.0,430.78,332.54
2018,5,3,15,45,777.0,106.5,4.3,19.25,573.5,386.81,294.6
2018,5,3,16,0,782.0,98.0,4.2,18.9,536.0,341.72,254.7
2018,5,3,16,15,762.5,93.5,4.1,18.5,488.0,292.35,211.24
2018,5,3,16,30,743.0,89.0,4.0,18.1,440.0,244.6,168.99
2018,5,3,16,45,707.0,85.0,3.95,17.7,388.0,192.64,124.77
2018,5,3,17,0,671.0,81.0,3.9,17.3,336.0,147.57,88.42
2018,5,3,17,15,629.5,73.5,3.8,16.65,284.5,102.9,56.92
2018,5,3,17,30,588.0,66.0,3.7,16.0,233.0,62.68,35.85
2018,5,3,17,45,517.0,59.5,3.6,15.35,184.5,41.45,31.22
2018,5,3,18,0,446.0,53.0,3.5,14.7,136.0,39.07,28.87
2018,5,3,18,15,337.5,43.0,3.45,14.1,94.5,33.23,23.15
2018,5,3,18,30,229.0,33.0,3.4,13.5,53.0,25.81,14.25
2018,5,3,18,45,135.0,20.0,3.4,12.9,30.0,19.66,0.0
2018,5,3,19,0,41.0,7.0,3.4,12.3,7.0,6.88,0.0
2018,5,3,19,15,20.5,3.5,3.4,12.05,3.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
