Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,18,30,260.0,41.0,3.9,14.1,71.0,31.66,21.17
2018,5,13,18,45,161.5,27.5,3.65,13.65,43.0,21.74,5.3
2018,5,13,19,0,63.0,14.0,3.4,13.2,15.0,13.76,0.0
2018,5,13,19,15,31.5,7.0,3.35,12.95,7.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,4,45,9.0,3.0,2.85,10.45,3.0,0.0,0.0
2018,5,14,5,0,18.0,6.0,2.8,10.5,6.0,10.16,0.0
2018,5,14,5,15,38.0,13.0,2.9,10.8,15.5,28.07,0.0
2018,5,14,5,30,58.0,20.0,3.0,11.1,25.0,47.69,29.29
2018,5,14,5,45,76.0,29.5,3.1,11.4,40.5,67.29,49.73
2018,5,14,6,0,94.0,39.0,3.2,11.7,56.0,88.64,69.38
2018,5,14,6,15,66.0,47.0,3.15,12.1,61.0,82.71,65.48
2018,5,14,6,30,38.0,55.0,3.1,12.5,66.0,74.72,58.93
2018,5,14,6,45,29.5,82.5,3.1,12.95,92.0,100.96,81.15
2018,5,14,7,0,21.0,110.0,3.1,13.4,118.0,126.48,102.2
2018,5,14,7,15,47.0,140.5,3.05,13.9,161.5,176.81,144.19
2018,5,14,7,30,73.0,171.0,3.0,14.4,205.0,228.95,186.79
2018,5,14,7,45,76.0,185.5,3.0,14.9,224.5,248.05,201.37
2018,5,14,8,0,79.0,200.0,3.0,15.4,244.0,267.22,215.87
2018,5,14,8,15,55.5,218.5,3.05,15.85,251.0,269.88,216.16
2018,5,14,8,30,32.0,237.0,3.1,16.3,258.0,270.85,215.06
2018,5,14,8,45,44.5,265.5,3.1,16.8,296.5,311.6,246.39
2018,5,14,9,0,57.0,294.0,3.1,17.3,335.0,352.64,277.31
2018,5,14,9,15,109.0,325.0,3.2,17.7,408.5,440.5,344.88
2018,5,14,9,30,161.0,356.0,3.3,18.1,482.0,520.97,405.21
2018,5,14,9,45,219.0,371.0,3.45,18.55,550.0,590.76,456.91
2018,5,14,10,0,277.0,386.0,3.6,19.0,618.0,669.25,513.82
2018,5,14,10,15,468.5,312.5,3.75,19.3,719.5,780.62,598.64
2018,5,14,10,30,660.0,239.0,3.9,19.6,821.0,889.27,679.09
2018,5,14,10,45,763.0,189.5,4.05,19.9,876.5,932.34,707.49
2018,5,14,11,0,866.0,140.0,4.2,20.2,932.0,972.78,734.37
2018,5,14,11,15,869.5,139.5,4.3,20.35,944.0,970.67,732.32
2018,5,14,11,30,873.0,139.0,4.4,20.5,956.0,965.72,728.69
2018,5,14,11,45,874.5,139.5,4.55,20.65,961.5,957.07,723.42
2018,5,14,12,0,876.0,140.0,4.7,20.8,967.0,945.65,716.3
2018,5,14,12,15,874.5,140.5,4.8,20.8,964.0,928.81,705.5
2018,5,14,12,30,873.0,141.0,4.9,20.8,961.0,909.44,692.96
2018,5,14,12,45,869.0,142.0,5.0,20.8,950.5,885.95,677.52
2018,5,14,13,0,865.0,143.0,5.1,20.8,940.0,860.23,660.44
2018,5,14,13,15,861.5,140.5,5.15,20.65,922.0,829.56,639.85
2018,5,14,13,30,858.0,138.0,5.2,20.5,904.0,796.92,617.72
2018,5,14,13,45,853.0,137.0,5.25,20.35,880.5,762.68,594.27
2018,5,14,14,0,848.0,136.0,5.3,20.2,857.0,726.82,569.43
2018,5,14,14,15,841.0,133.0,5.3,19.95,826.5,684.65,538.12
2018,5,14,14,30,834.0,130.0,5.3,19.7,796.0,642.6,506.19
2018,5,14,14,45,823.5,127.5,5.35,19.45,759.5,598.05,471.75
2018,5,14,15,0,813.0,125.0,5.4,19.2,723.0,553.06,436.12
2018,5,14,15,15,798.0,123.0,5.4,19.2,681.5,506.07,397.55
2018,5,14,15,30,783.0,121.0,5.4,19.2,640.0,459.47,358.42
2018,5,14,15,45,766.5,116.5,5.35,18.45,594.5,410.6,317.59
2018,5,14,16,0,750.0,112.0,5.3,17.7,549.0,362.69,276.49
2018,5,14,16,15,723.0,108.0,5.2,17.2,499.5,309.68,230.49
2018,5,14,16,30,696.0,104.0,5.1,16.7,450.0,262.28,188.67
2018,5,14,16,45,665.5,99.0,5.05,16.2,400.5,215.84,148.14
2018,5,14,17,0,635.0,94.0,5.0,15.7,351.0,172.47,111.47
2018,5,14,17,15,566.0,91.0,4.85,15.2,296.5,129.93,79.87
2018,5,14,17,30,497.0,88.0,4.7,14.7,242.0,94.68,58.41
2018,5,14,17,45,436.0,77.0,4.6,14.15,194.0,59.51,42.06
2018,5,14,18,0,375.0,66.0,4.5,13.6,146.0,48.31,37.42
2018,5,14,18,15,313.5,54.5,4.25,13.2,109.0,40.97,30.48
2018,5,14,18,30,252.0,43.0,4.0,12.8,72.0,33.24,22.75
2018,5,14,18,45,155.5,29.0,3.8,12.35,44.0,22.95,7.31
2018,5,14,19,0,59.0,15.0,3.6,11.9,16.0,14.74,0.0
2018,5,14,19,15,29.5,7.5,3.55,11.7,8.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,15,4,45,0.0,1.0,1.85,10.45,1.0,0.0,0.0
2018,5,15,5,0,0.0,2.0,1.9,10.6,2.0,1.97,0.0
2018,5,15,5,15,13.5,8.0,2.15,11.1,9.0,12.47,0.0
2018,5,15,5,30,27.0,14.0,2.4,11.6,16.0,24.69,12.78
2018,5,15,5,45,84.5,24.5,2.65,12.1,39.0,63.83,46.79
2018,5,15,6,0,142.0,35.0,2.9,12.6,62.0,111.12,87.95
2018,5,15,6,15,111.5,37.5,2.9,13.0,62.5,98.01,78.46
2018,5,15,6,30,81.0,40.0,2.9,13.4,63.0,89.3,71.64
2018,5,15,6,45,40.5,58.0,2.85,13.8,69.5,85.14,67.74
2018,5,15,7,0,0.0,76.0,2.8,14.2,76.0,73.66,57.05
2018,5,15,7,15,2.0,108.0,2.75,14.65,109.0,107.53,85.21
2018,5,15,7,30,4.0,140.0,2.7,15.1,142.0,141.72,113.07
2018,5,15,7,45,16.5,173.5,2.6,15.55,182.5,185.26,148.33
2018,5,15,8,0,29.0,207.0,2.5,16.0,223.0,237.11,189.48
2018,5,15,8,15,112.0,237.0,2.5,16.5,307.5,343.49,274.82
2018,5,15,8,30,195.0,267.0,2.5,17.0,392.0,446.18,354.38
2018,5,15,8,45,405.5,232.0,2.5,17.45,515.5,607.73,479.08
2018,5,15,9,0,616.0,197.0,2.5,17.9,639.0,765.27,594.95
2018,5,15,9,15,727.5,160.0,2.55,18.3,709.5,836.64,642.56
2018,5,15,9,30,839.0,123.0,2.6,18.7,780.0,907.07,688.67
2018,5,15,9,45,845.0,125.5,2.7,19.1,811.0,921.51,696.44
2018,5,15,10,0,851.0,128.0,2.8,19.5,842.0,938.76,706.7
2018,5,15,10,15,857.5,129.5,2.9,19.85,868.0,952.8,714.96
2018,5,15,10,30,864.0,131.0,3.0,20.2,894.0,964.13,721.49
2018,5,15,10,45,868.0,132.0,3.15,20.55,913.0,969.76,724.69
2018,5,15,11,0,872.0,133.0,3.3,20.9,932.0,972.55,726.1
2018,5,15,11,15,874.5,133.5,3.45,21.1,944.0,970.53,724.81
2018,5,15,11,30,877.0,134.0,3.6,21.3,956.0,965.66,721.69
2018,5,15,11,45,879.0,133.5,3.8,21.5,961.0,956.51,716.07
2018,5,15,12,0,881.0,133.0,4.0,21.7,966.0,944.6,708.6
2018,5,15,12,15,881.5,132.0,4.15,21.75,963.5,928.14,698.16
2018,5,15,12,30,882.0,131.0,4.3,21.8,961.0,909.07,685.95
2018,5,15,12,45,882.5,129.0,4.45,21.85,951.5,886.53,671.37
2018,5,15,13,0,883.0,127.0,4.6,21.9,942.0,861.55,655.37
2018,5,15,13,15,878.0,126.5,4.7,21.75,924.0,831.15,635.62
2018,5,15,13,30,873.0,126.0,4.8,21.6,906.0,798.8,614.3
2018,5,15,13,45,866.5,124.5,4.9,21.45,881.0,762.6,589.99
2018,5,15,14,0,860.0,123.0,5.0,21.3,856.0,724.86,564.27
2018,5,15,14,15,851.5,122.5,5.05,21.0,826.0,685.3,535.85
2018,5,15,14,30,843.0,122.0,5.1,20.7,796.0,644.68,505.39
2018,5,15,14,45,831.5,120.0,5.15,20.4,759.0,597.41,469.28
2018,5,15,15,0,820.0,118.0,5.2,20.1,722.0,552.06,433.66
2018,5,15,15,15,761.0,132.0,5.2,20.1,667.5,497.33,389.15
2018,5,15,15,30,702.0,146.0,5.2,20.1,613.0,443.61,344.97
2018,5,15,15,45,721.0,128.5,5.2,19.1,578.5,401.24,309.93
2018,5,15,16,0,740.0,111.0,5.2,18.1,544.0,359.85,274.15
2018,5,15,16,15,723.5,105.5,5.1,17.55,498.0,309.33,230.08
2018,5,15,16,30,707.0,100.0,5.0,17.0,452.0,263.34,189.16
2018,5,15,16,45,676.0,95.0,4.95,16.45,402.5,216.23,148.07
2018,5,15,17,0,645.0,90.0,4.9,15.9,353.0,172.22,110.8
2018,5,15,17,15,602.5,84.0,4.8,15.45,303.0,129.34,77.61
2018,5,15,17,30,560.0,78.0,4.7,15.0,253.0,90.96,52.67
2018,5,15,17,45,472.5,72.0,4.55,14.55,201.0,56.66,38.41
2018,5,15,18,0,385.0,66.0,4.4,14.1,149.0,48.22,37.28
2018,5,15,18,15,314.5,54.0,4.2,13.8,110.0,40.48,30.0
2018,5,15,18,30,244.0,42.0,4.0,13.5,71.0,32.32,21.98
2018,5,15,18,45,159.0,29.0,3.85,13.2,44.5,22.87,8.31
2018,5,15,19,0,74.0,16.0,3.7,12.9,18.0,15.73,0.0
2018,5,15,19,15,37.0,8.0,3.55,12.75,9.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,16,4,45,10.0,3.5,2.15,10.7,3.5,0.0,0.0
2018,5,16,5,0,20.0,7.0,2.2,10.9,7.0,11.69,0.0
2018,5,16,5,15,76.5,20.5,2.45,11.4,27.0,50.07,0.0
2018,5,16,5,30,133.0,34.0,2.7,11.9,47.0,93.65,64.06
2018,5,16,5,45,169.5,49.5,2.95,12.4,75.5,130.29,100.61
2018,5,16,6,0,206.0,65.0,3.2,12.9,104.0,170.38,136.82
2018,5,16,6,15,222.5,81.5,3.2,13.35,135.5,205.5,168.29
2018,5,16,6,30,239.0,98.0,3.2,13.8,167.0,241.82,199.86
2018,5,16,6,45,168.5,118.5,3.2,14.25,172.0,227.55,187.89
2018,5,16,7,0,98.0,139.0,3.2,14.7,177.0,213.55,175.06
2018,5,16,7,15,83.0,144.5,3.2,15.15,179.5,211.95,173.03
2018,5,16,7,30,68.0,150.0,3.2,15.6,182.0,201.98,163.98
2018,5,16,7,45,176.0,173.5,3.15,16.05,269.5,315.03,257.16
2018,5,16,8,0,284.0,197.0,3.1,16.5,357.0,436.45,353.41
2018,5,16,8,15,401.0,200.5,3.15,16.95,447.5,550.12,441.09
2018,5,16,8,30,518.0,204.0,3.2,17.4,538.0,660.65,523.79
2018,5,16,8,45,518.5,219.0,3.2,17.8,572.5,690.01,542.57
2018,5,16,9,0,519.0,234.0,3.2,18.2,607.0,717.7,560.38
2018,5,16,9,15,543.5,239.5,3.25,18.45,649.0,754.89,586.08
2018,5,16,9,30,568.0,245.0,3.3,18.7,691.0,791.28,610.85
2018,5,16,9,45,559.0,261.0,3.4,19.0,715.0,806.64,619.81
2018,5,16,10,0,550.0,277.0,3.5,19.3,739.0,819.66,627.28
2018,5,16,10,15,542.5,294.5,3.55,19.45,762.0,833.33,635.33
2018,5,16,10,30,535.0,312.0,3.6,19.6,785.0,844.72,641.82
2018,5,16,10,45,652.0,255.5,3.6,19.75,845.0,899.03,682.2
2018,5,16,11,0,769.0,199.0,3.6,19.9,905.0,946.75,714.0
2018,5,16,11,15,827.0,170.0,3.55,20.0,938.0,967.66,726.78
2018,5,16,11,30,885.0,141.0,3.5,20.1,971.0,981.18,734.79
2018,5,16,11,45,810.0,178.5,3.45,20.25,941.5,941.33,706.8
2018,5,16,12,0,735.0,216.0,3.4,20.4,912.0,897.89,676.71
2018,5,16,12,15,733.0,216.5,3.45,20.5,909.0,881.44,665.83
2018,5,16,12,30,731.0,217.0,3.5,20.6,906.0,862.87,653.31
2018,5,16,12,45,771.0,194.0,3.5,20.7,913.5,855.17,648.1
2018,5,16,13,0,811.0,171.0,3.5,20.8,921.0,845.19,641.32
2018,5,16,13,15,679.0,232.5,3.6,20.8,852.5,771.5,589.47
2018,5,16,13,30,547.0,294.0,3.7,20.8,784.0,703.39,538.25
2018,5,16,13,45,561.5,276.0,3.75,20.8,767.0,676.5,519.89
2018,5,16,14,0,576.0,258.0,3.8,20.8,750.0,646.63,498.82
2018,5,16,14,15,601.5,235.0,3.85,20.65,732.0,618.54,479.12
2018,5,16,14,30,627.0,212.0,3.9,20.5,714.0,587.56,456.72
2018,5,16,14,45,566.0,226.5,4.0,20.35,664.0,536.66,417.61
2018,5,16,15,0,505.0,241.0,4.1,20.2,614.0,490.36,381.55
2018,5,16,15,15,471.5,239.5,4.1,20.2,572.0,447.38,347.62
2018,5,16,15,30,438.0,238.0,4.1,20.2,530.0,406.88,315.18
2018,5,16,15,45,507.5,200.0,4.15,19.65,515.5,379.45,292.62
2018,5,16,16,0,577.0,162.0,4.2,19.1,501.0,344.6,262.61
2018,5,16,16,15,653.0,130.0,4.2,18.7,482.0,310.37,230.94
2018,5,16,16,30,729.0,98.0,4.2,18.3,463.0,269.02,191.9
2018,5,16,16,45,699.5,93.0,4.2,17.9,412.5,221.13,150.26
2018,5,16,17,0,670.0,88.0,4.2,17.5,362.0,176.17,112.24
2018,5,16,17,15,629.5,82.0,4.15,16.95,311.5,132.21,78.21
2018,5,16,17,30,589.0,76.0,4.1,16.4,261.0,92.54,52.25
2018,5,16,17,45,533.5,68.5,4.05,15.9,213.0,55.75,35.86
2018,5,16,18,0,478.0,61.0,4.0,15.4,165.0,43.97,33.35
2018,5,16,18,15,391.5,51.5,3.8,14.85,122.0,38.85,28.47
2018,5,16,18,30,305.0,42.0,3.6,14.3,79.0,32.26,21.94
2018,5,16,18,45,199.0,29.0,3.4,13.75,49.0,22.8,9.14
2018,5,16,19,0,93.0,16.0,3.2,13.2,19.0,15.73,0.0
2018,5,16,19,15,46.5,8.0,3.1,12.95,9.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,17,4,45,19.0,4.0,1.65,10.05,4.0,0.0,0.0
2018,5,17,5,0,38.0,8.0,1.7,10.3,8.0,17.07,0.0
2018,5,17,5,15,131.5,22.0,2.05,11.0,33.0,71.66,0.0
2018,5,17,5,30,225.0,36.0,2.4,11.7,58.0,133.62,93.91
2018,5,17,5,45,319.0,47.0,2.7,12.4,98.0,191.12,148.72
2018,5,17,6,0,413.0,58.0,3.0,13.1,138.0,259.69,209.09
2018,5,17,6,15,478.0,66.0,3.05,13.7,184.5,319.17,261.35
2018,5,17,6,30,543.0,74.0,3.1,14.3,231.0,383.84,316.47
2018,5,17,6,45,589.5,79.5,3.15,14.9,280.5,440.12,363.21
2018,5,17,7,0,636.0,85.0,3.2,15.5,330.0,499.35,410.76
2018,5,17,7,15,669.0,89.5,3.15,16.05,379.5,551.3,450.92
2018,5,17,7,30,702.0,94.0,3.1,16.6,429.0,604.5,490.75
2018,5,17,7,45,727.0,97.5,3.05,17.15,477.5,649.28,522.31
2018,5,17,8,0,752.0,101.0,3.0,17.7,526.0,696.68,554.36
2018,5,17,8,15,770.5,104.5,3.0,18.15,572.0,738.66,582.18
2018,5,17,8,30,789.0,108.0,3.0,18.6,618.0,779.72,608.88
2018,5,17,8,45,804.5,110.5,2.95,19.05,661.0,815.96,631.44
2018,5,17,9,0,820.0,113.0,2.9,19.5,704.0,850.66,652.61
2018,5,17,9,15,832.5,114.5,2.95,19.9,742.0,874.57,666.87
2018,5,17,9,30,845.0,116.0,3.0,20.3,780.0,901.7,683.38
2018,5,17,9,45,856.0,115.5,3.0,20.7,812.5,923.12,695.54
2018,5,17,10,0,867.0,115.0,3.0,21.1,845.0,942.15,706.12
2018,5,17,10,15,873.0,117.0,3.1,21.45,871.5,956.51,714.5
2018,5,17,10,30,879.0,119.0,3.2,21.8,898.0,968.11,721.13
2018,5,17,10,45,882.5,120.0,3.3,22.2,916.5,973.43,723.54
2018,5,17,11,0,886.0,121.0,3.4,22.6,935.0,975.87,724.17
2018,5,17,11,15,888.5,121.5,3.5,22.8,947.0,973.94,722.56
2018,5,17,11,30,891.0,122.0,3.6,23.0,959.0,969.12,719.16
2018,5,17,11,45,891.5,122.5,3.75,23.25,963.5,959.56,712.86
2018,5,17,12,0,892.0,123.0,3.9,23.5,968.0,947.22,704.76
2018,5,17,12,15,893.0,121.5,4.05,23.5,965.5,930.68,694.53
2018,5,17,12,30,894.0,120.0,4.2,23.5,963.0,911.5,682.51
2018,5,17,12,45,895.5,117.0,4.4,23.55,954.0,888.74,668.1
2018,5,17,13,0,897.0,114.0,4.6,23.6,945.0,863.48,652.2
2018,5,17,13,15,893.5,113.0,4.75,23.45,927.5,833.59,633.26
2018,5,17,13,30,890.0,112.0,4.9,23.3,910.0,801.63,612.63
2018,5,17,13,45,885.0,111.0,5.05,23.15,886.0,766.61,589.53
2018,5,17,14,0,880.0,110.0,5.2,23.0,862.0,729.89,564.89
2018,5,17,14,15,872.5,108.5,5.3,22.75,831.5,689.49,536.76
2018,5,17,14,30,865.0,107.0,5.4,22.5,801.0,647.93,505.81
2018,5,17,14,45,855.5,104.5,5.5,22.2,764.5,603.29,471.86
2018,5,17,15,0,846.0,102.0,5.6,21.9,728.0,558.04,436.53
2018,5,17,15,15,833.0,100.0,5.6,21.9,687.0,511.04,398.24
2018,5,17,15,30,820.0,98.0,5.6,21.9,646.0,460.41,356.34
2018,5,17,15,45,804.0,95.0,5.6,21.05,601.0,411.48,315.84
2018,5,17,16,0,788.0,92.0,5.6,20.2,556.0,363.38,274.87
2018,5,17,16,15,766.5,89.5,5.55,19.7,508.5,315.05,232.54
2018,5,17,16,30,745.0,87.0,5.5,19.2,461.0,268.5,191.24
2018,5,17,16,45,715.0,83.0,5.4,18.7,411.0,220.76,149.5
2018,5,17,17,0,685.0,79.0,5.3,18.2,361.0,172.71,108.75
2018,5,17,17,15,645.0,74.0,5.15,17.65,311.0,128.85,74.52
2018,5,17,17,30,605.0,69.0,5.0,17.1,261.0,89.21,48.34
2018,5,17,17,45,546.0,63.5,4.85,16.55,213.0,53.11,32.37
2018,5,17,18,0,487.0,58.0,4.7,16.0,165.0,41.09,30.73
2018,5,17,18,15,400.0,49.5,4.55,15.55,122.5,36.76,26.58
2018,5,17,18,30,313.0,41.0,4.4,15.1,80.0,32.2,21.87
2018,5,17,18,45,202.5,29.0,4.2,14.7,50.0,22.73,9.77
2018,5,17,19,0,92.0,17.0,4.0,14.3,20.0,16.71,0.0
2018,5,17,19,15,46.0,8.5,3.95,14.05,10.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,18,4,45,17.0,4.5,2.85,11.75,4.5,0.0,0.0
2018,5,18,5,0,34.0,9.0,2.9,11.9,9.0,17.14,0.0
2018,5,18,5,15,124.5,23.5,3.1,12.3,34.0,72.1,0.0
2018,5,18,5,30,215.0,38.0,3.3,12.7,59.0,133.06,94.26
2018,5,18,5,45,268.5,49.5,3.5,13.1,91.5,175.27,136.42
2018,5,18,6,0,322.0,61.0,3.7,13.5,124.0,223.09,179.79
2018,5,18,6,15,320.5,78.0,3.75,13.95,156.0,256.19,210.14
2018,5,18,6,30,319.0,95.0,3.8,14.4,188.0,288.64,238.64
2018,5,18,6,45,372.5,107.0,3.85,14.85,236.0,345.85,286.68
2018,5,18,7,0,426.0,119.0,3.9,15.3,284.0,407.09,336.75
2018,5,18,7,15,550.0,111.0,3.85,15.75,355.0,499.08,410.89
2018,5,18,7,30,674.0,103.0,3.8,16.2,426.0,596.52,487.08
2018,5,18,7,45,645.5,122.5,3.8,16.6,459.0,621.93,504.08
2018,5,18,8,0,617.0,142.0,3.8,17.0,492.0,643.39,517.94
2018,5,18,8,15,708.5,125.0,3.8,17.5,559.0,716.01,570.58
2018,5,18,8,30,800.0,108.0,3.8,18.0,626.0,789.74,621.47
2018,5,18,8,45,816.0,109.0,3.75,18.5,668.5,825.02,643.37
2018,5,18,9,0,832.0,110.0,3.7,19.0,711.0,858.78,664.12
2018,5,18,9,15,844.5,111.5,3.7,19.4,749.5,883.02,678.49
2018,5,18,9,30,857.0,113.0,3.7,19.8,788.0,910.41,695.04
2018,5,18,9,45,869.0,112.5,3.75,20.2,821.5,932.96,708.45
2018,5,18,10,0,881.0,112.0,3.8,20.6,855.0,953.13,720.25
2018,5,18,10,15,888.5,112.5,3.8,20.95,881.5,967.51,727.98
2018,5,18,10,30,896.0,113.0,3.8,21.3,908.0,979.13,733.94
2018,5,18,10,45,901.5,113.0,3.85,21.6,928.0,985.46,736.91
2018,5,18,11,0,907.0,113.0,3.9,21.9,948.0,988.87,738.05
2018,5,18,11,15,909.5,113.5,4.0,22.15,960.0,986.95,736.21
2018,5,18,11,30,912.0,114.0,4.1,22.4,972.0,982.08,732.52
2018,5,18,11,45,913.5,114.0,4.2,22.6,977.0,972.85,726.14
2018,5,18,12,0,915.0,114.0,4.3,22.8,982.0,960.75,717.93
2018,5,18,12,15,912.0,116.0,4.4,22.8,979.0,943.69,706.97
2018,5,18,12,30,909.0,118.0,4.5,22.8,976.0,924.02,694.38
2018,5,18,12,45,902.0,120.0,4.65,22.8,964.0,898.38,678.22
2018,5,18,13,0,895.0,122.0,4.8,22.8,952.0,870.55,660.4
2018,5,18,13,15,892.0,121.5,4.9,22.65,935.5,841.58,641.7
2018,5,18,13,30,889.0,121.0,5.0,22.5,919.0,810.51,621.33
2018,5,18,13,45,760.5,185.5,5.1,22.3,855.0,743.29,574.25
2018,5,18,14,0,632.0,250.0,5.2,22.1,791.0,681.02,526.56
2018,5,18,14,15,650.0,232.0,5.2,21.8,771.0,650.52,505.04
2018,5,18,14,30,668.0,214.0,5.2,21.5,751.0,617.58,481.02
2018,5,18,14,45,645.5,212.5,5.25,21.2,712.0,573.14,447.3
2018,5,18,15,0,623.0,211.0,5.3,20.9,673.0,529.66,413.66
2018,5,18,15,15,673.5,175.5,5.3,20.9,649.0,493.62,385.05
2018,5,18,15,30,724.0,140.0,5.3,20.9,625.0,452.64,351.38
2018,5,18,15,45,693.0,138.0,5.35,20.0,576.0,402.57,310.7
2018,5,18,16,0,662.0,136.0,5.4,19.1,527.0,354.9,271.01
2018,5,18,16,15,648.0,126.0,5.4,18.6,481.5,308.18,230.67
2018,5,18,16,30,634.0,116.0,5.4,18.1,436.0,262.64,190.76
2018,5,18,16,45,651.5,102.0,5.45,17.55,400.0,221.76,153.5
2018,5,18,17,0,669.0,88.0,5.5,17.0,364.0,179.27,115.45
2018,5,18,17,15,627.5,82.5,5.35,16.5,314.0,135.57,81.12
2018,5,18,17,30,586.0,77.0,5.2,16.0,264.0,96.25,54.74
2018,5,18,17,45,528.0,70.0,5.1,15.45,216.0,59.78,37.48
2018,5,18,18,0,470.0,63.0,5.0,14.9,168.0,45.43,34.73
2018,5,18,18,15,384.0,53.5,4.85,14.5,125.0,40.38,29.91
2018,5,18,18,30,298.0,44.0,4.7,14.1,82.0,33.75,23.36
2018,5,18,18,45,192.0,30.5,4.5,13.7,51.0,23.93,11.28
2018,5,18,19,0,86.0,17.0,4.3,13.3,20.0,16.71,0.0
2018,5,18,19,15,43.0,8.5,4.25,13.1,10.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,19,4,45,14.5,4.5,4.3,11.75,4.5,0.0,0.0
2018,5,19,5,0,29.0,9.0,4.3,11.8,9.0,15.97,0.0
2018,5,19,5,15,110.5,24.5,4.4,12.05,34.0,69.83,0.0
2018,5,19,5,30,192.0,40.0,4.5,12.3,59.0,128.01,91.71
2018,5,19,5,45,284.0,52.0,4.6,12.5,98.5,184.72,144.73
2018,5,19,6,0,376.0,64.0,4.7,12.7,138.0,250.64,203.31
2018,5,19,6,15,428.5,74.0,4.75,13.05,181.5,303.69,250.83
2018,5,19,6,30,481.0,84.0,4.8,13.4,225.0,363.85,303.04
2018,5,19,6,45,511.5,95.0,4.85,13.7,270.5,414.65,346.22
2018,5,19,7,0,542.0,106.0,4.9,14.0,316.0,467.15,389.53
2018,5,19,7,15,609.0,106.5,4.95,14.5,374.0,533.35,442.9
2018,5,19,7,30,676.0,107.0,5.0,15.0,432.0,603.34,497.88
2018,5,19,7,45,708.0,109.5,5.05,15.5,482.0,653.56,535.7
2018,5,19,8,0,740.0,112.0,5.1,16.0,532.0,704.34,571.94
2018,5,19,8,15,762.5,114.5,5.1,16.45,579.5,745.24,599.97
2018,5,19,8,30,785.0,117.0,5.1,16.9,627.0,788.25,629.18
2018,5,19,8,45,804.0,118.0,5.15,17.35,670.5,825.69,654.12
2018,5,19,9,0,823.0,119.0,5.2,17.8,714.0,861.76,677.84
2018,5,19,9,15,836.0,120.5,5.25,18.1,753.0,891.4,697.12
2018,5,19,9,30,849.0,122.0,5.3,18.4,792.0,913.61,711.05
2018,5,19,9,45,859.0,123.5,5.35,18.75,825.0,936.23,725.17
2018,5,19,10,0,869.0,125.0,5.4,19.1,858.0,956.4,737.57
2018,5,19,10,15,875.0,126.5,5.5,19.3,884.5,970.17,746.28
2018,5,19,10,30,881.0,128.0,5.6,19.5,911.0,981.18,753.18
2018,5,19,10,45,883.5,131.0,5.65,19.7,930.5,987.51,756.6
2018,5,19,11,0,886.0,134.0,5.7,19.9,950.0,990.91,758.1
2018,5,19,11,15,887.0,135.5,5.8,19.95,961.5,988.45,756.41
2018,5,19,11,30,888.0,137.0,5.9,20.0,973.0,983.1,752.83
2018,5,19,11,45,886.0,139.5,5.95,20.05,977.5,973.06,745.76
2018,5,19,12,0,884.0,142.0,6.0,20.1,982.0,960.29,736.88
2018,5,19,12,15,882.0,143.0,6.05,20.05,979.0,943.45,725.49
2018,5,19,12,30,880.0,144.0,6.1,20.0,976.0,924.09,712.37
2018,5,19,12,45,875.5,145.0,6.15,19.95,965.5,900.14,695.99
2018,5,19,13,0,871.0,146.0,6.2,19.9,955.0,873.97,678.02
2018,5,19,13,15,866.0,146.0,6.2,19.8,937.5,844.39,657.44
2018,5,19,13,30,861.0,146.0,6.2,19.7,920.0,812.9,635.42
2018,5,19,13,45,852.5,146.5,6.2,19.55,895.5,777.03,610.2
2018,5,19,14,0,844.0,147.0,6.2,19.4,871.0,739.74,583.77
2018,5,19,14,15,836.0,145.0,6.2,19.25,840.5,699.31,553.17
2018,5,19,14,30,828.0,143.0,6.2,19.1,810.0,657.88,521.24
2018,5,19,14,45,817.5,140.5,6.15,18.9,774.0,613.7,486.55
2018,5,19,15,0,807.0,138.0,6.1,18.7,738.0,569.11,450.82
2018,5,19,15,15,792.0,135.0,6.1,18.7,696.0,521.58,411.8
2018,5,19,15,30,777.0,132.0,6.1,18.7,654.0,474.46,372.28
2018,5,19,15,45,758.0,128.5,6.0,18.1,608.5,422.52,328.91
2018,5,19,16,0,739.0,125.0,5.9,17.5,563.0,374.81,287.88
2018,5,19,16,15,711.5,122.0,5.85,17.05,514.0,326.23,245.5
2018,5,19,16,30,684.0,119.0,5.8,16.6,465.0,280.08,204.77
2018,5,19,16,45,644.0,115.0,5.75,16.15,413.5,232.96,163.95
2018,5,19,17,0,604.0,111.0,5.7,15.7,362.0,189.89,127.63
2018,5,19,17,15,554.0,105.0,5.6,15.15,311.5,148.07,95.1
2018,5,19,17,30,504.0,99.0,5.5,14.6,261.0,111.0,70.1
2018,5,19,17,45,324.0,86.5,5.4,14.05,183.5,70.62,49.35
2018,5,19,18,0,144.0,74.0,5.3,13.5,106.0,58.44,46.51
2018,5,19,18,15,72.0,53.5,5.15,13.1,69.5,46.25,35.29
2018,5,19,18,30,0.0,33.0,5.0,12.7,33.0,31.68,21.78
2018,5,19,18,45,0.0,21.5,4.85,12.35,21.5,20.76,9.58
2018,5,19,19,0,0.0,10.0,4.7,12.0,10.0,9.83,0.0
2018,5,19,19,15,0.0,5.0,4.65,11.9,5.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,45,0.0,2.5,3.95,11.75,2.5,0.0,0.0
2018,5,20,5,0,0.0,5.0,4.0,11.8,5.0,4.91,0.0
2018,5,20,5,15,20.5,19.0,4.05,11.9,21.0,28.91,0.0
2018,5,20,5,30,41.0,33.0,4.1,12.0,37.0,54.94,37.39
2018,5,20,5,45,42.5,45.5,4.15,12.1,52.0,70.05,52.7
2018,5,20,6,0,44.0,58.0,4.2,12.2,67.0,80.23,62.56
2018,5,20,6,15,43.0,81.0,4.2,12.35,91.5,106.89,85.93
2018,5,20,6,30,42.0,104.0,4.2,12.5,116.0,133.0,108.38
2018,5,20,6,45,59.5,128.5,4.2,12.7,149.5,170.99,140.63
2018,5,20,7,0,77.0,153.0,4.2,12.9,183.0,210.11,173.31
2018,5,20,7,15,117.0,177.5,4.15,13.05,230.5,272.65,225.16
2018,5,20,7,30,157.0,202.0,4.1,13.2,278.0,330.69,272.4
2018,5,20,7,45,151.0,224.0,4.1,13.4,303.5,354.73,290.46
2018,5,20,8,0,145.0,246.0,4.1,13.6,329.0,377.85,307.56
2018,5,20,8,15,156.0,267.5,4.1,13.7,363.5,413.03,334.55
2018,5,20,8,30,167.0,289.0,4.1,13.8,398.0,448.32,361.23
2018,5,20,8,45,207.0,307.5,4.05,13.9,451.5,505.05,404.96
2018,5,20,9,0,247.0,326.0,4.0,14.0,505.0,572.08,455.52
2018,5,20,9,15,315.5,326.5,4.05,14.1,567.5,637.08,505.16
2018,5,20,9,30,384.0,327.0,4.1,14.2,630.0,703.89,555.35
2018,5,20,9,45,419.0,327.5,4.15,14.3,671.0,748.33,587.43
2018,5,20,10,0,454.0,328.0,4.2,14.4,712.0,784.54,613.52
2018,5,20,10,15,417.0,355.0,4.25,14.7,716.0,778.43,606.28
2018,5,20,10,30,380.0,382.0,4.3,15.0,720.0,763.95,593.48
2018,5,20,10,45,487.0,336.5,4.35,15.3,779.5,824.36,639.69
2018,5,20,11,0,594.0,291.0,4.4,15.6,839.0,878.27,680.28
2018,5,20,11,15,549.5,317.5,4.45,16.1,829.5,856.31,661.41
2018,5,20,11,30,505.0,344.0,4.5,16.6,820.0,833.14,642.21
2018,5,20,11,45,481.5,360.0,4.55,17.1,816.0,817.88,629.43
2018,5,20,12,0,458.0,376.0,4.6,17.6,812.0,801.26,615.68
2018,5,20,12,15,526.5,338.0,4.65,17.95,837.5,815.35,627.51
2018,5,20,12,30,595.0,300.0,4.7,18.3,863.0,824.94,635.89
2018,5,20,12,45,664.5,260.5,4.75,18.7,883.0,831.13,641.64
2018,5,20,13,0,734.0,221.0,4.8,19.1,903.0,832.51,643.36
2018,5,20,13,15,693.0,237.5,4.9,19.05,872.0,791.41,613.86
2018,5,20,13,30,652.0,254.0,5.0,19.0,841.0,750.75,584.01
2018,5,20,13,45,552.0,295.0,5.1,18.95,782.5,690.32,537.79
2018,5,20,14,0,452.0,336.0,5.2,18.9,724.0,633.65,493.92
2018,5,20,14,15,420.0,335.0,5.3,18.4,685.5,591.01,462.74
2018,5,20,14,30,388.0,334.0,5.4,17.9,647.0,553.0,434.43
2018,5,20,14,45,497.5,274.0,5.45,17.4,656.5,543.13,429.51
2018,5,20,15,0,607.0,214.0,5.5,16.9,666.0,525.8,417.61
2018,5,20,15,15,592.5,205.0,5.5,16.9,625.5,481.52,381.65
2018,5,20,15,30,578.0,196.0,5.5,16.9,585.0,437.96,345.68
2018,5,20,15,45,421.5,223.5,5.55,15.8,496.5,368.36,290.6
2018,5,20,16,0,265.0,251.0,5.6,14.7,408.0,315.92,249.79
2018,5,20,16,15,247.0,227.5,5.5,14.35,364.0,275.15,216.39
2018,5,20,16,30,229.0,204.0,5.4,14.0,320.0,236.27,184.28
2018,5,20,16,45,236.5,181.5,5.3,13.65,290.5,205.76,158.09
2018,5,20,17,0,244.0,159.0,5.2,13.3,261.0,174.71,131.44
2018,5,20,17,15,175.0,132.5,5.05,13.15,200.5,135.51,101.79
2018,5,20,17,30,106.0,106.0,4.9,13.0,140.0,98.75,74.73
2018,5,20,17,45,88.5,84.5,4.75,12.85,109.5,74.2,56.32
2018,5,20,18,0,71.0,63.0,4.6,12.7,79.0,54.27,42.96
2018,5,20,18,15,54.5,49.0,4.4,12.6,59.5,42.83,32.37
2018,5,20,18,30,38.0,35.0,4.2,12.5,40.0,31.1,21.37
2018,5,20,18,45,20.5,23.0,4.05,12.4,25.5,21.8,10.76
2018,5,20,19,0,3.0,11.0,3.9,12.3,11.0,10.81,0.0
2018,5,20,19,15,1.5,5.5,3.75,12.25,5.5,5.41,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,21,4,45,10.5,4.5,1.6,11.35,4.5,0.0,0.0
2018,5,21,5,0,21.0,9.0,1.7,11.5,9.0,14.07,0.0
2018,5,21,5,15,88.0,26.5,1.8,11.8,34.5,63.34,7.4
2018,5,21,5,30,155.0,44.0,1.9,12.1,60.0,115.74,83.78
2018,5,21,5,45,242.0,58.0,2.0,12.35,99.0,176.38,138.25
2018,5,21,6,0,329.0,72.0,2.1,12.6,138.0,240.71,194.48
2018,5,21,6,15,394.5,83.0,2.1,12.95,184.0,299.12,245.24
2018,5,21,6,30,460.0,94.0,2.1,13.3,230.0,363.19,299.38
2018,5,21,6,45,509.0,101.5,2.1,13.65,279.0,418.97,345.38
2018,5,21,7,0,558.0,109.0,2.1,14.0,328.0,481.64,395.31
2018,5,21,7,15,595.0,115.0,2.05,14.55,377.5,535.08,436.05
2018,5,21,7,30,632.0,121.0,2.0,15.1,427.0,590.1,476.68
2018,5,21,7,45,661.5,125.5,1.95,15.7,476.0,639.26,511.53
2018,5,21,8,0,691.0,130.0,1.9,16.3,525.0,688.86,545.35
2018,5,21,8,15,714.0,133.5,1.9,16.9,571.5,732.33,573.45
2018,5,21,8,30,737.0,137.0,1.9,17.5,618.0,775.27,600.65
2018,5,21,8,45,755.5,139.0,1.95,18.1,660.5,808.74,621.18
2018,5,21,9,0,774.0,141.0,2.0,18.7,703.0,844.29,643.01
2018,5,21,9,15,793.5,139.5,2.05,19.25,742.0,875.46,661.7
2018,5,21,9,30,813.0,138.0,2.1,19.8,781.0,904.95,679.14
2018,5,21,9,45,836.5,131.0,2.2,20.35,816.5,930.33,694.25
2018,5,21,10,0,860.0,124.0,2.3,20.9,852.0,948.54,704.59
2018,5,21,10,15,866.0,125.5,2.4,21.35,878.0,962.25,712.34
2018,5,21,10,30,872.0,127.0,2.5,21.8,904.0,973.24,718.39
2018,5,21,10,45,876.0,128.0,2.6,22.25,923.0,978.99,721.09
2018,5,21,11,0,880.0,129.0,2.7,22.7,942.0,981.89,722.05
2018,5,21,11,15,881.5,130.5,2.85,23.1,954.0,980.01,720.56
2018,5,21,11,30,883.0,132.0,3.0,23.5,966.0,975.27,717.27
2018,5,21,11,45,883.5,132.0,3.1,23.85,970.0,965.29,710.34
2018,5,21,12,0,884.0,132.0,3.2,24.2,974.0,952.59,701.71
2018,5,21,12,15,881.5,133.0,3.35,24.4,970.5,935.44,690.93
2018,5,21,12,30,879.0,134.0,3.5,24.6,967.0,915.8,678.46
2018,5,21,12,45,873.0,135.5,3.7,24.8,955.5,891.18,662.86
2018,5,21,13,0,867.0,137.0,3.9,25.0,944.0,864.43,645.68
2018,5,21,13,15,862.0,136.0,4.1,24.95,926.0,834.17,626.53
2018,5,21,13,30,857.0,135.0,4.3,24.9,908.0,802.03,605.84
2018,5,21,13,45,850.0,134.0,4.45,24.85,883.0,766.62,582.39
2018,5,21,14,0,843.0,133.0,4.6,24.8,858.0,729.75,557.98
2018,5,21,14,15,833.5,131.5,4.75,24.5,827.0,689.43,530.17
2018,5,21,14,30,824.0,130.0,4.9,24.2,796.0,646.08,498.9
2018,5,21,14,45,812.5,127.5,5.05,23.9,759.5,601.6,465.89
2018,5,21,15,0,801.0,125.0,5.2,23.6,723.0,556.79,431.68
2018,5,21,15,15,786.5,122.5,5.2,23.6,682.0,510.32,394.48
2018,5,21,15,30,772.0,120.0,5.2,23.6,641.0,464.21,356.73
2018,5,21,15,45,754.0,116.5,5.4,22.6,596.0,416.29,318.3
2018,5,21,16,0,736.0,113.0,5.6,21.6,551.0,369.46,279.5
2018,5,21,16,15,712.0,109.0,5.6,20.9,503.5,318.14,235.88
2018,5,21,16,30,688.0,105.0,5.6,20.2,456.0,272.04,195.84
2018,5,21,16,45,657.0,100.0,5.65,19.5,406.5,225.75,155.93
2018,5,21,17,0,626.0,95.0,5.7,18.8,357.0,182.54,119.4
2018,5,21,17,15,565.0,91.5,5.65,18.0,304.5,140.13,86.91
2018,5,21,17,30,504.0,88.0,5.6,17.2,252.0,104.08,63.02
2018,5,21,17,45,429.0,80.0,5.55,16.4,202.5,70.22,45.64
2018,5,21,18,0,354.0,72.0,5.5,15.6,153.0,52.33,40.76
2018,5,21,18,15,278.5,60.0,5.4,15.1,114.0,44.75,33.73
2018,5,21,18,30,203.0,48.0,5.3,14.6,75.0,36.76,26.07
2018,5,21,18,45,133.5,33.0,5.2,14.1,48.0,27.27,15.17
2018,5,21,19,0,64.0,18.0,5.1,13.6,21.0,17.69,0.0
2018,5,21,19,15,32.0,9.0,5.1,13.4,10.5,8.85,0.0
2018,5,21,19,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,4,45,16.0,4.5,3.2,11.9,5.0,0.0,0.0
2018,5,22,5,0,32.0,9.0,3.2,12.0,10.0,16.84,0.0
2018,5,22,5,15,113.0,25.0,3.3,12.2,36.0,72.66,14.63
2018,5,22,5,30,194.0,41.0,3.4,12.4,62.0,130.28,95.05
2018,5,22,5,45,233.0,52.0,3.5,12.65,90.0,165.64,129.92
2018,5,22,6,0,272.0,63.0,3.6,12.9,118.0,205.15,166.14
2018,5,22,6,15,225.5,84.5,3.6,13.15,138.5,211.92,174.26
2018,5,22,6,30,179.0,106.0,3.6,13.4,159.0,221.18,182.89
2018,5,22,6,45,232.0,124.0,3.55,13.6,206.5,278.66,231.5
2018,5,22,7,0,285.0,142.0,3.5,13.8,254.0,340.24,282.4
2018,5,22,7,15,352.0,151.5,3.55,14.1,309.0,413.69,341.91
2018,5,22,7,30,419.0,161.0,3.6,14.4,364.0,483.55,397.37
2018,5,22,7,45,511.5,155.5,3.6,14.7,430.0,559.35,456.89
2018,5,22,8,0,604.0,150.0,3.6,15.0,496.0,644.9,522.21
2018,5,22,8,15,675.5,139.0,3.7,15.55,556.0,708.42,568.49
2018,5,22,8,30,747.0,128.0,3.8,16.1,616.0,771.2,612.17
2018,5,22,8,45,769.0,128.5,3.9,16.65,660.0,809.67,637.37
2018,5,22,9,0,791.0,129.0,4.0,17.2,704.0,847.0,661.63
2018,5,22,9,15,807.0,129.0,4.1,17.6,742.5,877.01,680.83
2018,5,22,9,30,823.0,129.0,4.2,18.0,781.0,905.16,698.69
2018,5,22,9,45,840.5,126.0,4.3,18.4,815.5,924.04,710.0
2018,5,22,10,0,858.0,123.0,4.4,18.8,850.0,946.38,723.9
2018,5,22,10,15,866.5,123.5,4.5,19.05,877.0,961.44,733.38
2018,5,22,10,30,875.0,124.0,4.6,19.3,904.0,973.84,741.14
2018,5,22,10,45,883.0,122.5,4.7,19.55,924.5,980.95,745.37
2018,5,22,11,0,891.0,121.0,4.8,19.8,945.0,985.24,747.8
2018,5,22,11,15,894.5,121.5,4.85,19.85,958.0,984.34,746.96
2018,5,22,11,30,898.0,122.0,4.9,19.9,971.0,980.54,744.27
2018,5,22,11,45,900.5,121.5,5.0,20.0,976.5,971.92,738.62
2018,5,22,12,0,903.0,121.0,5.1,20.1,982.0,960.48,731.1
2018,5,22,12,15,901.0,122.0,5.15,20.05,979.0,943.61,719.94
2018,5,22,12,30,899.0,123.0,5.2,20.0,976.0,924.17,707.04
2018,5,22,12,45,894.0,125.5,5.2,20.0,966.0,901.05,691.12
2018,5,22,13,0,889.0,128.0,5.2,20.0,956.0,875.66,673.64
2018,5,22,13,15,885.0,127.0,5.2,19.9,938.5,845.71,653.14
2018,5,22,13,30,881.0,126.0,5.2,19.8,921.0,813.74,631.14
2018,5,22,13,45,875.5,124.5,5.25,19.7,897.0,778.31,606.75
2018,5,22,14,0,870.0,123.0,5.3,19.6,873.0,741.26,580.97
2018,5,22,14,15,862.5,121.5,5.25,19.4,842.5,701.38,552.13
2018,5,22,14,30,855.0,120.0,5.2,19.2,812.0,660.35,520.78
2018,5,22,14,45,844.5,117.5,5.2,19.05,775.5,615.66,486.11
2018,5,22,15,0,834.0,115.0,5.2,18.9,739.0,567.46,448.07
2018,5,22,15,15,820.5,112.5,5.2,18.9,697.5,520.1,409.48
2018,5,22,15,30,807.0,110.0,5.2,18.9,656.0,472.95,370.15
2018,5,22,15,45,789.5,107.5,5.15,18.35,611.0,424.53,329.61
2018,5,22,16,0,772.0,105.0,5.1,17.8,566.0,377.12,288.88
2018,5,22,16,15,749.5,101.5,5.0,17.4,518.0,328.39,246.22
2018,5,22,16,30,727.0,98.0,4.9,17.0,470.0,278.23,201.99
2018,5,22,16,45,696.5,93.0,4.85,16.6,419.5,230.12,159.76
2018,5,22,17,0,666.0,88.0,4.8,16.2,369.0,185.03,120.94
2018,5,22,17,15,625.0,83.0,4.7,15.7,319.0,141.75,86.3
2018,5,22,17,30,584.0,78.0,4.6,15.2,269.0,102.78,59.07
2018,5,22,17,45,526.5,71.0,4.5,14.7,221.0,66.0,39.83
2018,5,22,18,0,469.0,64.0,4.4,14.2,173.0,45.63,35.06
2018,5,22,18,15,387.0,55.5,4.25,13.75,130.5,41.54,31.13
2018,5,22,18,30,305.0,47.0,4.1,13.3,88.0,35.9,25.54
2018,5,22,18,45,200.5,33.5,3.9,12.9,56.0,26.18,14.79
2018,5,22,19,0,96.0,20.0,3.7,12.5,24.0,15.94,0.0
2018,5,22,19,15,48.0,10.0,3.65,12.35,12.0,9.83,0.0
2018,5,22,19,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,4,45,17.0,5.5,2.3,12.0,6.0,0.0,0.0
2018,5,23,5,0,34.0,11.0,2.4,12.1,12.0,19.36,0.0
2018,5,23,5,15,56.0,16.0,2.5,12.3,21.0,38.63,7.6
2018,5,23,5,30,78.0,21.0,2.6,12.5,30.0,55.39,37.76
2018,5,23,5,45,130.0,30.5,2.75,12.7,53.5,96.77,74.33
2018,5,23,6,0,182.0,40.0,2.9,12.9,77.0,136.37,109.52
2018,5,23,6,15,91.0,42.5,2.95,13.1,61.0,95.07,76.09
2018,5,23,6,30,0.0,45.0,3.0,13.3,45.0,43.46,31.65
2018,5,23,6,45,0.0,61.0,3.0,13.55,61.0,58.95,44.83
2018,5,23,7,0,0.0,77.0,3.0,13.8,77.0,74.58,57.9
2018,5,23,7,15,0.0,89.5,3.1,14.15,89.5,87.0,68.07
2018,5,23,7,30,0.0,102.0,3.2,14.5,102.0,99.42,78.1
2018,5,23,7,45,0.5,118.0,3.25,14.8,118.5,115.75,91.27
2018,5,23,8,0,1.0,134.0,3.3,15.1,135.0,132.09,104.29
2018,5,23,8,15,3.5,157.0,3.45,15.6,159.5,157.19,124.29
2018,5,23,8,30,6.0,180.0,3.6,16.1,184.0,182.4,144.1
2018,5,23,8,45,6.0,186.0,3.7,16.65,190.0,188.21,148.06
2018,5,23,9,0,6.0,192.0,3.8,17.2,196.0,194.05,152.05
2018,5,23,9,15,7.5,203.0,3.9,17.65,208.5,206.28,161.22
2018,5,23,9,30,9.0,214.0,4.0,18.1,221.0,218.54,170.34
2018,5,23,9,45,12.0,236.0,4.15,18.6,246.0,243.24,189.17
2018,5,23,10,0,15.0,258.0,4.3,19.1,271.0,267.92,207.8
2018,5,23,10,15,16.0,271.0,4.4,19.4,285.0,281.59,217.87
2018,5,23,10,30,17.0,284.0,4.5,19.7,299.0,295.17,227.86
2018,5,23,10,45,20.0,306.5,4.55,20.0,324.5,320.03,246.46
2018,5,23,11,0,23.0,329.0,4.6,20.3,350.0,350.13,268.86
2018,5,23,11,15,31.5,352.0,4.65,20.45,381.5,380.0,291.33
2018,5,23,11,30,40.0,375.0,4.7,20.6,413.0,409.34,313.26
2018,5,23,11,45,144.0,385.0,4.75,20.75,522.5,519.11,398.49
2018,5,23,12,0,248.0,395.0,4.8,20.9,632.0,623.66,477.53
2018,5,23,12,15,321.0,366.0,4.85,20.9,671.5,654.51,502.1
2018,5,23,12,30,394.0,337.0,4.9,20.9,711.0,683.85,525.64
2018,5,23,12,45,395.5,334.0,4.9,20.9,706.0,669.88,515.4
2018,5,23,13,0,397.0,331.0,4.9,20.9,701.0,654.86,504.57
2018,5,23,13,15,493.0,300.5,4.9,20.75,751.5,690.5,533.28
2018,5,23,13,30,589.0,270.0,4.9,20.6,802.0,718.65,555.96
