Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,13,30,950.0,91.0,3.9,35.7,966.0,861.23,616.71
2018,7,11,13,45,945.5,91.0,4.05,35.7,944.0,827.41,595.83
2018,7,11,14,0,941.0,91.0,4.2,35.7,922.0,791.66,573.42
2018,7,11,14,15,935.0,89.5,4.35,35.45,893.0,751.65,548.44
2018,7,11,14,30,929.0,88.0,4.5,35.2,864.0,710.15,522.06
2018,7,11,14,45,921.0,87.0,4.65,34.95,829.5,666.53,492.16
2018,7,11,15,0,913.0,86.0,4.8,34.7,795.0,621.95,460.43
2018,7,11,15,15,903.0,84.5,4.8,34.7,755.5,575.05,425.26
2018,7,11,15,30,893.0,83.0,4.8,34.7,716.0,527.75,388.96
2018,7,11,15,45,879.0,81.5,5.0,33.55,671.5,478.44,352.32
2018,7,11,16,0,865.0,80.0,5.2,32.4,627.0,429.51,314.48
2018,7,11,16,15,846.5,78.0,5.25,31.55,579.0,379.08,273.7
2018,7,11,16,30,828.0,76.0,5.3,30.7,531.0,329.88,232.83
2018,7,11,16,45,805.0,73.5,5.3,29.85,481.0,276.11,187.9
2018,7,11,17,0,782.0,71.0,5.3,29.0,431.0,228.73,147.79
2018,7,11,17,15,751.0,68.0,5.2,27.9,380.5,181.83,109.4
2018,7,11,17,30,720.0,65.0,5.1,26.8,330.0,138.15,75.89
2018,7,11,17,45,676.5,60.5,5.0,25.7,279.5,95.6,48.04
2018,7,11,18,0,633.0,56.0,4.9,24.6,229.0,54.43,27.84
2018,7,11,18,15,569.5,50.0,4.7,23.65,182.0,33.9,23.57
2018,7,11,18,30,506.0,44.0,4.5,22.7,135.0,31.36,21.2
2018,7,11,18,45,407.0,37.0,4.35,21.75,95.5,27.78,17.69
2018,7,11,19,0,308.0,30.0,4.2,20.8,56.0,24.1,12.14
2018,7,11,19,15,184.5,19.0,4.1,20.3,32.0,18.68,0.0
2018,7,11,19,30,61.0,8.0,4.0,19.8,8.0,7.86,0.0
2018,7,11,19,45,30.5,4.0,3.9,19.35,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,18.65,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,18.2,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,17.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,17.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,16.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,12,4,45,25.5,4.5,2.35,15.05,4.5,0.0,0.0
2018,7,12,5,0,51.0,9.0,2.5,15.2,9.0,20.88,0.0
2018,7,12,5,15,158.0,21.0,2.6,15.8,33.5,76.49,0.0
2018,7,12,5,30,265.0,33.0,2.7,16.4,58.0,140.39,95.58
2018,7,12,5,45,354.5,42.0,2.75,17.0,96.5,196.81,149.64
2018,7,12,6,0,444.0,51.0,2.8,17.6,135.0,261.49,206.08
2018,7,12,6,15,487.0,60.0,2.85,18.35,177.0,312.37,250.66
2018,7,12,6,30,530.0,69.0,2.9,19.1,219.0,366.66,296.53
2018,7,12,6,45,532.0,81.0,2.9,19.8,257.0,404.61,327.72
2018,7,12,7,0,534.0,93.0,2.9,20.5,295.0,441.87,357.01
2018,7,12,7,15,584.0,97.5,2.95,21.25,347.5,500.71,402.32
2018,7,12,7,30,634.0,102.0,3.0,22.0,400.0,562.39,448.32
2018,7,12,7,45,696.0,97.0,3.0,22.8,457.5,624.18,492.98
2018,7,12,8,0,758.0,92.0,3.0,23.6,515.0,686.94,535.39
2018,7,12,8,15,775.5,95.0,3.05,24.45,560.5,728.45,561.58
2018,7,12,8,30,793.0,98.0,3.1,25.3,606.0,769.12,586.78
2018,7,12,8,45,805.5,101.0,3.15,26.2,647.5,804.48,607.73
2018,7,12,9,0,818.0,104.0,3.2,27.1,689.0,833.17,623.83
2018,7,12,9,15,717.5,160.0,3.25,27.75,694.0,830.2,618.91
2018,7,12,9,30,617.0,216.0,3.3,28.4,699.0,811.01,602.9
2018,7,12,9,45,571.5,253.0,3.35,29.0,715.5,815.67,602.35
2018,7,12,10,0,526.0,290.0,3.4,29.6,732.0,815.17,598.23
2018,7,12,10,15,508.0,314.0,3.45,30.0,752.5,826.27,603.3
2018,7,12,10,30,490.0,338.0,3.5,30.4,773.0,834.89,606.66
2018,7,12,10,45,481.5,351.5,3.55,30.75,787.5,839.68,608.15
2018,7,12,11,0,473.0,365.0,3.6,31.1,802.0,842.5,608.41
2018,7,12,11,15,430.5,387.5,3.6,31.4,790.0,819.44,590.58
2018,7,12,11,30,388.0,410.0,3.6,31.7,778.0,790.94,569.43
2018,7,12,11,45,437.5,383.0,3.6,31.95,800.5,808.19,581.91
2018,7,12,12,0,487.0,356.0,3.6,32.2,823.0,819.52,590.2
2018,7,12,12,15,634.5,266.5,3.65,32.6,875.0,858.14,619.72
2018,7,12,12,30,782.0,177.0,3.7,33.0,927.0,889.89,640.52
2018,7,12,12,45,813.0,154.5,3.75,33.35,928.5,877.81,631.88
2018,7,12,13,0,844.0,132.0,3.8,33.7,930.0,861.09,620.56
2018,7,12,13,15,813.0,149.5,3.9,33.8,908.5,829.41,600.25
2018,7,12,13,30,782.0,167.0,4.0,33.9,887.0,795.75,578.56
2018,7,12,13,45,777.0,164.5,4.1,33.95,865.5,763.43,557.72
2018,7,12,14,0,772.0,162.0,4.2,34.0,844.0,729.68,535.72
2018,7,12,14,15,793.0,142.5,4.3,33.5,823.0,697.42,515.53
2018,7,12,14,30,814.0,123.0,4.4,33.0,802.0,664.1,493.62
2018,7,12,14,45,806.0,120.5,4.45,32.5,769.5,623.51,465.21
2018,7,12,15,0,798.0,118.0,4.5,32.0,737.0,579.43,433.64
2018,7,12,15,15,786.0,115.0,4.5,32.0,698.5,534.52,399.67
2018,7,12,15,30,774.0,112.0,4.5,32.0,660.0,489.62,364.94
2018,7,12,15,45,759.0,109.5,4.65,30.55,618.5,443.99,331.05
2018,7,12,16,0,744.0,107.0,4.8,29.1,577.0,399.04,296.34
2018,7,12,16,15,725.0,103.5,4.85,28.15,532.0,352.6,258.69
2018,7,12,16,30,706.0,100.0,4.9,27.2,487.0,307.59,221.23
2018,7,12,16,45,681.0,95.5,4.95,26.3,440.0,258.44,180.13
2018,7,12,17,0,656.0,91.0,5.0,25.4,393.0,214.72,143.2
2018,7,12,17,15,622.5,86.0,4.95,24.55,345.5,171.63,107.9
2018,7,12,17,30,589.0,81.0,4.9,23.7,298.0,131.99,77.41
2018,7,12,17,45,467.5,83.0,4.9,22.8,238.5,95.62,56.34
2018,7,12,18,0,346.0,85.0,4.9,21.9,179.0,71.1,47.3
2018,7,12,18,15,290.5,71.5,4.75,21.45,139.5,52.06,39.51
2018,7,12,18,30,235.0,58.0,4.6,21.0,100.0,43.25,31.57
2018,7,12,18,45,181.5,44.0,4.4,20.5,70.5,33.55,22.63
2018,7,12,19,0,128.0,30.0,4.2,20.0,41.0,23.35,11.45
2018,7,12,19,15,65.5,17.0,4.1,19.9,22.5,16.71,0.0
2018,7,12,19,30,3.0,4.0,4.0,19.8,4.0,3.93,0.0
2018,7,12,19,45,1.5,2.0,3.85,19.65,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,19.45,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,19.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,18.7,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,18.35,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,17.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,3.2,17.3,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,3.2,17.4,1.0,0.98,0.0
2018,7,13,5,15,0.0,4.5,3.25,17.75,4.5,4.33,0.0
2018,7,13,5,30,0.0,8.0,3.3,18.1,8.0,7.71,0.12
2018,7,13,5,45,0.0,13.5,3.3,18.4,13.5,13.01,4.99
2018,7,13,6,0,0.0,19.0,3.3,18.7,19.0,18.32,9.61
2018,7,13,6,15,0.0,30.5,3.3,19.15,30.5,29.44,19.03
2018,7,13,6,30,0.0,42.0,3.3,19.6,42.0,40.56,28.39
2018,7,13,6,45,0.0,52.0,3.3,20.0,52.0,50.23,36.41
2018,7,13,7,0,0.0,62.0,3.3,20.4,62.0,59.92,44.31
2018,7,13,7,15,65.0,105.5,3.3,21.0,136.0,155.53,123.87
2018,7,13,7,30,130.0,149.0,3.3,21.6,210.0,250.15,200.34
2018,7,13,7,45,173.5,188.5,3.3,22.2,279.5,329.32,262.04
2018,7,13,8,0,217.0,228.0,3.3,22.8,349.0,410.95,323.9
2018,7,13,8,15,163.0,248.0,3.35,23.45,343.5,395.92,309.15
2018,7,13,8,30,109.0,268.0,3.4,24.1,338.0,376.9,291.64
2018,7,13,8,45,167.0,282.0,3.4,24.75,397.5,442.46,341.03
2018,7,13,9,0,225.0,296.0,3.4,25.4,457.0,519.68,397.36
2018,7,13,9,15,279.0,312.0,3.5,26.15,522.5,588.43,446.16
2018,7,13,9,30,333.0,328.0,3.6,26.9,588.0,658.46,494.8
2018,7,13,9,45,254.0,342.0,3.65,27.65,545.5,603.18,451.14
2018,7,13,10,0,175.0,356.0,3.7,28.4,503.0,536.24,399.73
2018,7,13,10,15,199.5,353.0,3.75,29.05,526.0,556.33,413.73
2018,7,13,10,30,224.0,350.0,3.8,29.7,549.0,583.53,432.1
2018,7,13,10,45,294.0,369.0,3.85,30.3,636.5,669.41,491.97
2018,7,13,11,0,364.0,388.0,3.9,30.9,724.0,754.34,549.37
2018,7,13,11,15,404.5,370.0,3.95,31.3,748.5,776.56,564.07
2018,7,13,11,30,445.0,352.0,4.0,31.7,773.0,791.93,574.57
2018,7,13,11,45,579.0,282.5,4.1,32.1,834.5,843.67,612.66
2018,7,13,12,0,713.0,213.0,4.2,32.5,896.0,891.67,645.53
2018,7,13,12,15,783.0,171.5,4.2,32.75,921.5,900.86,650.59
2018,7,13,12,30,853.0,130.0,4.2,33.0,947.0,906.04,653.33
2018,7,13,12,45,859.0,124.5,4.2,33.2,941.5,887.61,640.79
2018,7,13,13,0,865.0,119.0,4.2,33.4,936.0,866.6,626.75
2018,7,13,13,15,843.5,128.5,4.25,33.45,915.0,833.97,605.6
2018,7,13,13,30,822.0,138.0,4.3,33.5,894.0,800.16,583.6
2018,7,13,13,45,676.0,215.0,4.3,33.6,827.0,730.59,535.61
2018,7,13,14,0,530.0,292.0,4.3,33.7,760.0,668.45,489.09
2018,7,13,14,15,587.0,254.0,4.3,33.55,756.5,651.5,479.2
2018,7,13,14,30,644.0,216.0,4.3,33.4,753.0,630.62,465.89
2018,7,13,14,45,734.5,160.5,4.35,33.25,749.0,611.99,454.28
2018,7,13,15,0,825.0,105.0,4.4,33.1,745.0,585.89,436.46
2018,7,13,15,15,813.5,103.0,4.4,33.1,706.5,541.37,402.79
2018,7,13,15,30,802.0,101.0,4.4,33.1,668.0,496.71,368.31
2018,7,13,15,45,788.5,98.0,4.45,32.4,626.0,446.56,330.1
2018,7,13,16,0,775.0,95.0,4.5,31.7,584.0,400.4,293.62
2018,7,13,16,15,756.5,92.0,4.55,31.15,538.5,353.11,255.2
2018,7,13,16,30,738.0,89.0,4.6,30.6,493.0,307.18,216.99
2018,7,13,16,45,714.0,85.0,4.7,30.0,445.5,260.43,177.87
2018,7,13,17,0,690.0,81.0,4.8,29.4,398.0,215.92,140.53
2018,7,13,17,15,657.0,77.0,4.85,28.5,350.0,169.16,102.8
2018,7,13,17,30,624.0,73.0,4.9,27.6,302.0,128.74,72.17
2018,7,13,17,45,579.5,68.0,4.95,26.7,255.0,90.16,47.23
2018,7,13,18,0,535.0,63.0,5.0,25.8,208.0,56.25,31.64
2018,7,13,18,15,470.5,55.5,5.0,24.85,164.0,38.61,27.46
2018,7,13,18,30,406.0,48.0,5.0,23.9,120.0,35.03,24.18
2018,7,13,18,45,314.5,38.5,4.95,22.95,84.0,29.32,18.82
2018,7,13,19,0,223.0,29.0,4.9,22.0,48.0,22.57,10.55
2018,7,13,19,15,130.5,17.5,4.85,21.45,27.0,17.2,0.0
2018,7,13,19,30,38.0,6.0,4.8,20.9,6.0,5.9,0.0
2018,7,13,19,45,19.0,3.0,4.75,20.35,3.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,19.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,19.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,19.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,19.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,18.9,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,18.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,18.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,18.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,18.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,18.1,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,17.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,17.8,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,17.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,17.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,14,4,45,24.0,4.0,3.95,16.15,4.0,0.0,0.0
2018,7,14,5,0,48.0,8.0,4.0,16.2,8.0,19.05,0.0
2018,7,14,5,15,151.5,19.5,4.1,16.65,31.0,71.74,0.0
2018,7,14,5,30,255.0,31.0,4.2,17.1,54.0,134.37,89.06
2018,7,14,5,45,347.0,40.0,4.25,17.55,92.0,190.76,144.4
2018,7,14,6,0,439.0,49.0,4.3,18.0,130.0,255.8,201.55
2018,7,14,6,15,501.0,55.0,4.35,18.6,174.5,311.7,250.72
2018,7,14,6,30,563.0,61.0,4.4,19.2,219.0,372.71,302.78
2018,7,14,6,45,607.0,66.0,4.4,19.8,267.0,427.35,348.2
2018,7,14,7,0,651.0,71.0,4.4,20.4,315.0,484.94,394.41
2018,7,14,7,15,682.5,75.0,4.4,21.15,363.5,534.0,432.31
2018,7,14,7,30,714.0,79.0,4.4,21.9,412.0,586.44,471.49
2018,7,14,7,45,738.0,82.0,4.35,22.6,460.0,633.3,504.01
2018,7,14,8,0,762.0,85.0,4.3,23.3,508.0,680.26,535.6
2018,7,14,8,15,780.5,87.5,4.35,24.0,554.0,722.17,563.06
2018,7,14,8,30,799.0,90.0,4.4,24.7,600.0,763.3,589.49
2018,7,14,8,45,813.5,92.0,4.4,25.35,642.0,794.64,608.49
2018,7,14,9,0,828.0,94.0,4.4,26.0,684.0,829.35,629.66
2018,7,14,9,15,839.5,96.0,4.5,26.6,723.0,859.75,648.09
2018,7,14,9,30,851.0,98.0,4.6,27.2,762.0,888.18,665.15
2018,7,14,9,45,860.0,99.0,4.65,27.8,795.0,911.06,678.1
2018,7,14,10,0,869.0,100.0,4.7,28.4,828.0,931.58,689.44
2018,7,14,10,15,875.5,101.0,4.8,28.85,855.5,947.2,698.31
2018,7,14,10,30,882.0,102.0,4.9,29.3,883.0,960.15,705.48
2018,7,14,10,45,886.5,103.0,5.0,29.75,904.0,968.41,709.61
2018,7,14,11,0,891.0,104.0,5.1,30.2,925.0,973.84,711.97
2018,7,14,11,15,894.0,104.5,5.2,30.35,939.0,974.42,712.1
2018,7,14,11,30,897.0,105.0,5.3,30.5,953.0,972.12,710.44
2018,7,14,11,45,899.0,104.5,5.4,30.6,960.0,964.99,705.81
2018,7,14,12,0,901.0,104.0,5.5,30.7,967.0,955.05,699.41
2018,7,14,12,15,900.5,104.5,5.6,30.6,966.5,940.99,690.88
2018,7,14,12,30,900.0,105.0,5.7,30.5,966.0,924.28,680.59
2018,7,14,12,45,794.5,174.0,5.8,30.35,929.5,879.23,651.11
2018,7,14,13,0,689.0,243.0,5.9,30.2,893.0,833.84,620.9
2018,7,14,13,15,628.5,269.0,5.95,29.95,855.0,786.58,587.39
2018,7,14,13,30,568.0,295.0,6.0,29.7,817.0,740.64,554.42
2018,7,14,13,45,724.5,198.0,6.1,29.4,847.5,752.18,568.2
2018,7,14,14,0,881.0,101.0,6.2,29.1,878.0,754.49,571.68
2018,7,14,14,15,874.5,100.5,6.2,28.75,850.5,717.1,546.38
2018,7,14,14,30,868.0,100.0,6.2,28.4,823.0,678.37,519.8
2018,7,14,14,45,860.0,98.0,6.2,28.05,789.5,636.15,488.57
2018,7,14,15,0,852.0,96.0,6.2,27.7,756.0,593.07,455.99
2018,7,14,15,15,841.0,94.5,6.2,27.7,717.5,548.13,420.62
2018,7,14,15,30,830.0,93.0,6.2,27.7,679.0,502.97,384.31
2018,7,14,15,45,815.5,90.5,6.15,26.45,636.0,455.29,346.96
2018,7,14,16,0,801.0,88.0,6.1,25.2,593.0,408.11,308.78
2018,7,14,16,15,783.0,85.5,6.05,24.55,547.0,356.21,265.26
2018,7,14,16,30,765.0,83.0,6.0,23.9,501.0,309.58,224.95
2018,7,14,16,45,741.5,80.0,5.95,23.2,453.5,262.52,184.04
2018,7,14,17,0,718.0,77.0,5.9,22.5,406.0,217.65,145.02
2018,7,14,17,15,686.0,73.0,5.8,22.0,357.0,172.82,107.37
2018,7,14,17,30,654.0,69.0,5.7,21.5,308.0,128.19,72.36
2018,7,14,17,45,610.0,64.0,5.6,21.0,260.0,88.21,45.89
2018,7,14,18,0,566.0,59.0,5.5,20.5,212.0,52.86,29.51
2018,7,14,18,15,502.0,52.5,5.4,20.1,167.5,36.13,25.88
2018,7,14,18,30,438.0,46.0,5.3,19.7,123.0,33.31,23.15
2018,7,14,18,45,343.5,37.5,5.15,19.25,86.0,28.46,18.4
2018,7,14,19,0,249.0,29.0,5.0,18.8,49.0,23.33,11.06
2018,7,14,19,15,146.5,17.5,5.0,18.5,27.5,17.2,0.0
2018,7,14,19,30,44.0,6.0,5.0,18.2,6.0,5.9,0.0
2018,7,14,19,45,22.0,3.0,5.0,17.9,3.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,17.6,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,17.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,17.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,16.9,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,16.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,16.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,16.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,15,4,45,28.5,4.0,3.9,14.9,4.0,0.0,0.0
2018,7,15,5,0,57.0,8.0,4.0,15.0,8.0,21.06,0.0
2018,7,15,5,15,175.0,19.0,4.1,15.45,32.0,76.7,0.0
2018,7,15,5,30,293.0,30.0,4.2,15.9,56.0,145.26,95.42
2018,7,15,5,45,389.5,37.5,4.35,16.4,95.0,203.23,154.17
2018,7,15,6,0,486.0,45.0,4.5,16.9,134.0,270.18,213.55
2018,7,15,6,15,516.0,54.0,4.5,17.5,174.5,316.75,255.75
2018,7,15,6,30,546.0,63.0,4.5,18.1,215.0,365.6,298.27
2018,7,15,6,45,570.0,72.5,4.45,18.65,259.5,413.71,338.58
2018,7,15,7,0,594.0,82.0,4.4,19.2,304.0,463.03,378.34
2018,7,15,7,15,660.0,81.0,4.4,19.8,361.0,527.87,429.47
2018,7,15,7,30,726.0,80.0,4.4,20.4,418.0,594.84,480.75
2018,7,15,7,45,770.0,78.0,4.4,21.0,472.5,650.71,520.52
2018,7,15,8,0,814.0,76.0,4.4,21.6,527.0,703.53,556.7
2018,7,15,8,15,832.5,78.5,4.4,22.2,574.5,747.15,585.36
2018,7,15,8,30,851.0,81.0,4.4,22.8,622.0,789.93,612.91
2018,7,15,8,45,865.5,82.5,4.4,23.4,666.0,827.09,636.11
2018,7,15,9,0,880.0,84.0,4.4,24.0,710.0,862.7,657.88
2018,7,15,9,15,888.5,86.5,4.45,24.65,749.0,892.28,675.3
2018,7,15,9,30,897.0,89.0,4.5,25.3,788.0,919.62,691.06
2018,7,15,9,45,901.0,93.0,4.5,25.9,821.5,941.99,703.26
2018,7,15,10,0,905.0,97.0,4.5,26.5,855.0,961.66,713.61
2018,7,15,10,15,912.0,98.0,4.6,26.9,883.5,978.2,723.02
2018,7,15,10,30,919.0,99.0,4.7,27.3,912.0,991.97,730.87
2018,7,15,10,45,925.0,99.5,4.8,27.75,934.5,1001.38,735.76
2018,7,15,11,0,931.0,100.0,4.9,28.2,957.0,1007.85,738.82
2018,7,15,11,15,935.0,100.0,5.0,28.4,972.0,1008.87,739.14
2018,7,15,11,30,939.0,100.0,5.1,28.6,987.0,1006.88,737.59
2018,7,15,11,45,942.0,100.0,5.2,28.75,995.5,1000.92,733.67
2018,7,15,12,0,945.0,100.0,5.3,28.9,1004.0,991.97,727.86
2018,7,15,12,15,945.0,100.0,5.4,28.85,1004.0,977.29,718.89
2018,7,15,12,30,945.0,100.0,5.5,28.8,1004.0,959.81,708.08
2018,7,15,12,45,943.5,100.5,5.65,28.8,997.0,938.75,695.01
2018,7,15,13,0,942.0,101.0,5.8,28.8,990.0,915.11,680.11
2018,7,15,13,15,940.0,100.0,5.85,28.55,975.0,887.13,662.31
2018,7,15,13,30,938.0,99.0,5.9,28.3,960.0,856.82,642.8
2018,7,15,13,45,934.0,98.0,5.95,28.05,938.0,822.73,620.51
2018,7,15,14,0,930.0,97.0,6.0,27.8,916.0,786.69,596.67
2018,7,15,14,15,924.5,96.0,6.0,27.4,888.0,747.79,570.71
2018,7,15,14,30,919.0,95.0,6.0,27.0,860.0,707.37,543.39
2018,7,15,14,45,911.5,93.5,6.05,26.65,825.5,663.89,511.46
2018,7,15,15,0,904.0,92.0,6.1,26.3,791.0,619.4,477.9
2018,7,15,15,15,893.5,90.0,6.1,26.3,751.0,572.03,440.58
2018,7,15,15,30,883.0,88.0,6.1,26.3,711.0,524.32,402.16
2018,7,15,15,45,870.5,85.0,6.0,25.5,666.5,474.67,362.4
2018,7,15,16,0,858.0,82.0,5.9,24.7,622.0,425.29,321.69
2018,7,15,16,15,841.0,80.0,5.8,24.1,575.0,375.63,279.49
2018,7,15,16,30,824.0,78.0,5.7,23.5,528.0,327.04,237.29
2018,7,15,16,45,801.0,75.0,5.6,22.95,478.0,272.96,190.44
2018,7,15,17,0,778.0,72.0,5.5,22.4,428.0,225.26,148.77
2018,7,15,17,15,747.0,68.5,5.4,21.85,377.0,178.08,109.05
2018,7,15,17,30,716.0,65.0,5.3,21.3,326.0,134.14,74.7
2018,7,15,17,45,672.0,61.0,5.15,20.75,276.0,92.25,47.31
2018,7,15,18,0,628.0,57.0,5.0,20.2,226.0,51.65,28.13
2018,7,15,18,15,562.5,50.5,4.85,19.7,178.5,34.56,24.56
2018,7,15,18,30,497.0,44.0,4.7,19.2,131.0,31.63,21.75
2018,7,15,18,45,394.5,36.0,4.55,18.7,91.5,27.14,17.32
2018,7,15,19,0,292.0,28.0,4.4,18.2,52.0,22.42,10.17
2018,7,15,19,15,172.5,18.0,4.35,17.85,29.5,17.69,0.0
2018,7,15,19,30,53.0,8.0,4.3,17.5,7.0,0.0,0.0
2018,7,15,19,45,26.5,4.0,4.3,17.2,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,16.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,16,4,45,32.0,4.0,3.65,14.15,4.0,0.0,0.0
2018,7,16,5,0,64.0,8.0,3.7,14.3,8.0,22.58,0.0
2018,7,16,5,15,192.5,19.0,3.85,14.8,33.0,71.44,0.0
2018,7,16,5,30,321.0,30.0,4.0,15.3,58.0,153.71,99.58
2018,7,16,5,45,419.5,37.0,4.1,15.8,98.0,213.11,161.57
2018,7,16,6,0,518.0,44.0,4.2,16.3,138.0,281.57,222.52
2018,7,16,6,15,564.0,51.0,4.15,16.95,182.5,334.63,270.06
2018,7,16,6,30,610.0,58.0,4.1,17.6,227.0,391.39,319.0
2018,7,16,6,45,670.5,60.5,4.1,18.25,280.5,452.11,369.6
2018,7,16,7,0,731.0,63.0,4.1,18.9,334.0,519.48,423.61
2018,7,16,7,15,761.5,66.5,4.05,19.6,385.5,572.72,464.57
2018,7,16,7,30,792.0,70.0,4.0,20.3,437.0,627.01,504.63
2018,7,16,7,45,815.0,72.0,3.9,21.05,487.0,670.55,533.69
2018,7,16,8,0,838.0,74.0,3.8,21.8,537.0,718.29,565.09
2018,7,16,8,15,855.0,76.0,3.8,22.6,584.5,761.0,592.28
2018,7,16,8,30,872.0,78.0,3.8,23.4,632.0,802.72,618.24
2018,7,16,8,45,885.0,80.0,3.8,24.15,676.0,839.83,640.59
2018,7,16,9,0,898.0,82.0,3.8,24.9,720.0,875.24,661.44
2018,7,16,9,15,907.5,83.5,3.85,25.65,759.0,905.07,678.46
2018,7,16,9,30,917.0,85.0,3.9,26.4,798.0,932.67,693.84
2018,7,16,9,45,924.5,87.0,3.95,27.15,833.0,956.54,706.62
2018,7,16,10,0,932.0,89.0,4.0,27.9,868.0,977.78,717.62
2018,7,16,10,15,938.5,89.5,4.1,28.5,896.5,993.71,725.85
2018,7,16,10,30,945.0,90.0,4.2,29.1,925.0,1006.79,732.28
2018,7,16,10,45,949.0,90.5,4.25,29.7,946.5,1014.49,735.0
2018,7,16,11,0,953.0,91.0,4.3,30.3,968.0,1019.17,735.87
2018,7,16,11,15,956.0,92.0,4.4,30.7,983.0,1020.31,735.47
2018,7,16,11,30,959.0,93.0,4.5,31.1,998.0,1018.36,733.18
2018,7,16,11,45,960.5,92.5,4.6,31.45,1005.0,1010.38,727.25
2018,7,16,12,0,962.0,92.0,4.7,31.8,1012.0,999.39,719.46
2018,7,16,12,15,960.0,93.5,4.8,31.9,1011.5,984.17,710.08
2018,7,16,12,30,958.0,95.0,4.9,32.0,1011.0,966.13,698.88
2018,7,16,12,45,954.0,97.5,5.0,32.1,1003.0,944.55,685.36
2018,7,16,13,0,950.0,100.0,5.1,32.2,995.0,920.42,670.12
2018,7,16,13,15,947.5,99.5,5.2,32.0,980.5,892.28,652.96
2018,7,16,13,30,945.0,99.0,5.3,31.8,966.0,861.8,634.07
2018,7,16,13,45,940.5,98.0,5.4,31.65,943.5,827.09,611.97
2018,7,16,14,0,936.0,97.0,5.5,31.5,921.0,790.44,588.32
2018,7,16,14,15,930.0,96.5,5.55,31.15,892.5,751.41,562.99
2018,7,16,14,30,924.0,96.0,5.6,30.8,864.0,710.87,536.29
2018,7,16,14,45,916.0,94.0,5.65,30.45,829.0,666.38,504.29
2018,7,16,15,0,908.0,92.0,5.7,30.1,794.0,620.93,470.75
2018,7,16,15,15,897.5,90.5,5.7,30.1,754.0,573.8,434.31
2018,7,16,15,30,887.0,89.0,5.7,30.1,714.0,526.32,396.77
2018,7,16,15,45,873.5,87.0,5.7,29.1,669.5,476.89,358.32
2018,7,16,16,0,860.0,85.0,5.7,28.1,625.0,427.8,318.87
2018,7,16,16,15,843.0,82.0,5.6,27.3,577.0,377.12,276.75
2018,7,16,16,30,826.0,79.0,5.5,26.5,529.0,323.25,231.29
2018,7,16,16,45,803.5,76.0,5.45,25.75,479.0,273.45,188.46
2018,7,16,17,0,781.0,73.0,5.4,25.0,429.0,225.72,147.36
2018,7,16,17,15,750.5,69.5,5.3,24.25,378.5,178.48,108.11
2018,7,16,17,30,720.0,66.0,5.2,23.5,328.0,134.43,74.15
2018,7,16,17,45,676.5,61.5,5.05,22.75,277.5,91.97,46.79
2018,7,16,18,0,633.0,57.0,4.9,22.0,227.0,50.72,27.67
2018,7,16,18,15,567.0,50.5,4.7,21.3,179.0,34.64,24.44
2018,7,16,18,30,501.0,44.0,4.5,20.6,131.0,31.71,21.67
2018,7,16,18,45,396.5,36.5,4.35,19.9,91.5,27.71,17.67
2018,7,16,19,0,292.0,29.0,4.2,19.2,52.0,23.58,10.57
2018,7,16,19,15,172.0,18.5,4.15,18.8,29.5,18.18,0.0
2018,7,16,19,30,52.0,8.0,4.1,18.4,7.0,0.0,0.0
2018,7,16,19,45,26.0,4.0,4.05,18.0,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,17.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,16.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,17,4,45,32.0,4.0,2.85,14.3,4.0,0.0,0.0
2018,7,17,5,0,64.0,8.0,3.0,14.5,8.0,7.86,0.0
2018,7,17,5,15,192.5,18.5,3.1,15.05,32.0,70.62,0.0
2018,7,17,5,30,321.0,29.0,3.2,15.6,56.0,151.62,96.01
2018,7,17,5,45,419.5,36.5,3.35,16.2,96.5,211.87,159.79
2018,7,17,6,0,518.0,44.0,3.5,16.8,137.0,280.75,220.84
2018,7,17,6,15,532.0,53.0,3.55,17.45,174.5,321.39,258.39
2018,7,17,6,30,546.0,62.0,3.6,18.1,212.0,362.82,294.9
2018,7,17,6,45,593.0,69.0,3.6,18.8,262.5,420.65,342.83
2018,7,17,7,0,640.0,76.0,3.6,19.5,313.0,481.72,391.57
2018,7,17,7,15,716.0,72.5,3.6,20.25,374.0,549.73,444.5
2018,7,17,7,30,792.0,69.0,3.6,21.0,435.0,624.8,500.71
2018,7,17,7,45,815.5,71.5,3.6,21.8,485.5,669.31,530.36
2018,7,17,8,0,839.0,74.0,3.6,22.6,536.0,718.04,562.51
2018,7,17,8,15,856.0,76.5,3.6,23.45,584.0,761.38,589.86
2018,7,17,8,30,873.0,79.0,3.6,24.3,632.0,803.72,615.94
2018,7,17,8,45,886.0,80.5,3.6,25.15,676.0,840.3,637.5
2018,7,17,9,0,899.0,82.0,3.6,26.0,720.0,875.2,657.57
2018,7,17,9,15,906.5,85.0,3.65,26.75,759.0,904.97,674.41
2018,7,17,9,30,914.0,88.0,3.7,27.5,798.0,932.37,689.54
2018,7,17,9,45,917.5,92.5,3.75,28.2,832.0,955.19,701.66
2018,7,17,10,0,921.0,97.0,3.8,28.9,866.0,975.21,711.93
2018,7,17,10,15,928.0,98.0,3.85,29.55,895.0,991.97,720.21
2018,7,17,10,30,935.0,99.0,3.9,30.2,924.0,1005.91,726.71
2018,7,17,10,45,940.0,99.0,3.9,30.8,945.5,1013.94,729.3
2018,7,17,11,0,945.0,99.0,3.9,31.4,967.0,1018.98,730.09
2018,7,17,11,15,948.0,99.0,3.95,31.8,981.5,1019.04,728.72
2018,7,17,11,30,951.0,99.0,4.0,32.2,996.0,1016.06,725.56
2018,7,17,11,45,953.5,99.5,4.05,32.6,1004.5,1010.04,720.58
2018,7,17,12,0,956.0,100.0,4.1,33.0,1013.0,1001.0,713.8
2018,7,17,12,15,955.0,101.0,4.15,33.15,1013.0,986.22,704.17
2018,7,17,12,30,954.0,102.0,4.2,33.3,1013.0,968.61,692.82
2018,7,17,12,45,948.0,104.5,4.3,33.45,1003.5,945.26,678.06
2018,7,17,13,0,942.0,107.0,4.4,33.6,994.0,919.47,661.7
2018,7,17,13,15,939.0,106.5,4.45,33.65,979.0,891.06,643.62
2018,7,17,13,30,936.0,106.0,4.5,33.7,964.0,860.36,623.96
2018,7,17,13,45,932.0,105.0,4.55,33.8,942.0,826.26,601.81
2018,7,17,14,0,928.0,104.0,4.6,33.9,920.0,790.2,578.23
2018,7,17,14,15,921.5,103.0,4.65,33.75,891.0,750.58,552.6
2018,7,17,14,30,915.0,102.0,4.7,33.6,862.0,709.5,525.53
2018,7,17,14,45,907.0,100.0,4.75,33.45,827.0,665.31,494.15
2018,7,17,15,0,899.0,98.0,4.8,33.3,792.0,620.17,461.31
2018,7,17,15,15,888.0,96.5,4.8,33.3,752.0,573.09,425.79
2018,7,17,15,30,877.0,95.0,4.8,33.3,712.0,525.72,389.2
2018,7,17,15,45,864.0,92.5,4.85,32.55,668.0,476.47,351.51
2018,7,17,16,0,851.0,90.0,4.9,31.8,624.0,427.52,312.82
2018,7,17,16,15,833.5,87.5,4.9,31.1,576.5,373.33,269.04
2018,7,17,16,30,816.0,85.0,4.9,30.4,529.0,324.33,228.14
2018,7,17,16,45,791.5,81.5,4.9,29.7,478.0,274.03,185.86
2018,7,17,17,0,767.0,78.0,4.9,29.0,427.0,226.01,145.45
2018,7,17,17,15,734.5,74.5,4.85,27.85,376.0,179.14,107.59
2018,7,17,17,30,702.0,71.0,4.8,26.7,325.0,135.69,74.98
2018,7,17,17,45,656.0,66.0,4.75,25.55,274.5,90.01,45.62
2018,7,17,18,0,610.0,61.0,4.7,24.4,224.0,52.52,29.82
2018,7,17,18,15,541.0,54.5,4.55,23.3,176.5,38.13,27.22
2018,7,17,18,30,472.0,48.0,4.4,22.2,129.0,35.45,24.68
2018,7,17,18,45,365.0,39.0,4.3,21.15,89.5,30.24,19.63
2018,7,17,19,0,258.0,30.0,4.2,20.1,50.0,24.76,10.9
2018,7,17,19,15,149.5,18.5,4.2,19.5,28.0,18.18,0.0
2018,7,17,19,30,41.0,7.0,4.2,18.9,6.0,0.0,0.0
2018,7,17,19,45,20.5,3.5,4.2,18.3,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,17.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,16.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,16.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,16.2,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,18,4,45,23.0,3.5,2.85,14.7,3.5,0.0,0.0
2018,7,18,5,0,46.0,7.0,3.0,14.9,7.0,6.88,0.0
2018,7,18,5,15,154.5,18.5,3.05,15.45,29.5,60.0,0.0
2018,7,18,5,30,263.0,30.0,3.1,16.0,52.0,132.77,81.79
2018,7,18,5,45,364.5,38.5,3.15,16.55,91.0,193.22,145.16
2018,7,18,6,0,466.0,47.0,3.2,17.1,130.0,261.9,205.53
2018,7,18,6,15,532.0,53.5,3.2,17.85,176.5,321.15,257.4
2018,7,18,6,30,598.0,60.0,3.2,18.6,223.0,385.91,312.21
2018,7,18,6,45,642.5,65.0,3.2,19.4,273.0,442.24,358.52
2018,7,18,7,0,687.0,70.0,3.2,20.2,323.0,499.36,403.77
2018,7,18,7,15,719.0,74.0,3.2,20.9,373.5,552.37,444.3
2018,7,18,7,30,751.0,78.0,3.2,21.6,424.0,606.59,484.34
2018,7,18,7,45,774.5,81.5,3.15,22.3,473.5,655.1,517.44
2018,7,18,8,0,798.0,85.0,3.1,23.0,523.0,703.61,549.31
2018,7,18,8,15,816.0,87.0,3.15,23.75,569.5,745.83,576.23
2018,7,18,8,30,834.0,89.0,3.2,24.5,616.0,782.37,598.68
2018,7,18,8,45,848.0,91.5,3.2,25.3,660.0,819.74,620.99
2018,7,18,9,0,862.0,94.0,3.2,26.1,704.0,855.56,641.84
2018,7,18,9,15,871.5,96.5,3.3,26.8,743.0,885.6,659.34
2018,7,18,9,30,881.0,99.0,3.4,27.5,782.0,913.48,675.29
2018,7,18,9,45,885.5,103.5,3.5,28.2,816.0,936.55,687.96
2018,7,18,10,0,890.0,108.0,3.6,28.9,850.0,956.96,698.86
2018,7,18,10,15,871.5,123.5,3.7,29.4,870.5,964.23,701.73
2018,7,18,10,30,853.0,139.0,3.8,29.9,891.0,967.94,702.47
2018,7,18,10,45,848.5,145.0,3.85,30.4,908.5,972.16,703.36
2018,7,18,11,0,844.0,151.0,3.9,30.9,926.0,973.48,702.47
2018,7,18,11,15,774.0,197.0,4.0,31.2,916.0,954.42,689.28
2018,7,18,11,30,704.0,243.0,4.1,31.5,906.0,930.53,673.11
2018,7,18,11,45,656.5,277.5,4.15,31.75,899.5,910.57,658.6
2018,7,18,12,0,609.0,312.0,4.2,32.0,893.0,888.46,641.78
2018,7,18,12,15,569.0,340.5,4.35,32.05,883.5,867.57,626.98
2018,7,18,12,30,529.0,369.0,4.5,32.1,874.0,844.93,610.96
2018,7,18,12,45,539.5,359.5,4.6,32.1,870.5,830.41,602.1
2018,7,18,13,0,550.0,350.0,4.7,32.1,867.0,814.11,592.01
2018,7,18,13,15,572.5,330.0,4.8,31.95,861.0,796.24,581.69
2018,7,18,13,30,595.0,310.0,4.9,31.8,855.0,775.99,569.57
2018,7,18,13,45,598.5,297.0,5.0,31.65,834.0,743.77,548.57
2018,7,18,14,0,602.0,284.0,5.1,31.5,813.0,711.45,527.14
2018,7,18,14,15,616.0,263.5,5.15,31.15,789.5,678.33,505.26
2018,7,18,14,30,630.0,243.0,5.2,30.8,766.0,643.16,481.39
2018,7,18,14,45,648.0,221.0,5.3,30.45,739.0,607.08,456.47
2018,7,18,15,0,666.0,199.0,5.4,30.1,712.0,568.67,429.08
2018,7,18,15,15,706.5,169.5,5.4,30.1,688.5,533.43,402.54
2018,7,18,15,30,747.0,140.0,5.4,30.1,665.0,496.98,374.03
2018,7,18,15,45,781.5,119.5,5.55,29.15,637.5,458.51,344.33
2018,7,18,16,0,816.0,99.0,5.7,28.2,610.0,416.25,310.2
2018,7,18,16,15,798.5,95.5,5.8,27.5,563.0,366.8,269.23
2018,7,18,16,30,781.0,92.0,5.9,26.8,516.0,318.58,228.32
2018,7,18,16,45,757.0,88.0,6.0,26.15,466.5,269.66,186.48
2018,7,18,17,0,733.0,84.0,6.1,25.5,417.0,223.0,146.58
2018,7,18,17,15,698.5,80.0,6.05,24.6,366.0,173.68,106.25
2018,7,18,17,30,664.0,76.0,6.0,23.7,315.0,131.09,73.92
2018,7,18,17,45,616.5,70.0,6.0,22.75,265.0,89.68,47.57
2018,7,18,18,0,569.0,64.0,6.0,21.8,215.0,53.29,32.04
2018,7,18,18,15,499.0,56.5,5.8,21.05,168.5,39.96,29.06
2018,7,18,18,30,429.0,49.0,5.6,20.3,122.0,36.48,25.75
2018,7,18,18,45,325.0,39.0,5.4,19.5,84.0,30.35,19.82
2018,7,18,19,0,221.0,29.0,5.2,18.7,46.0,22.78,9.19
2018,7,18,19,15,126.0,17.5,5.05,18.25,25.5,17.2,0.0
2018,7,18,19,30,31.0,6.0,4.9,17.8,5.0,0.0,0.0
2018,7,18,19,45,15.5,3.0,4.75,17.4,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,16.45,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,19,4,45,18.5,3.5,3.9,14.15,3.0,0.0,0.0
2018,7,19,5,0,37.0,7.0,4.2,14.3,6.0,0.0,0.0
2018,7,19,5,15,133.5,18.5,4.4,14.9,27.5,54.08,0.0
2018,7,19,5,30,230.0,30.0,4.6,15.5,49.0,122.17,73.22
2018,7,19,5,45,327.5,41.0,4.8,16.05,87.5,181.62,136.67
2018,7,19,6,0,425.0,52.0,5.0,16.6,126.0,249.68,196.91
2018,7,19,6,15,489.5,59.5,4.95,17.25,171.5,307.69,248.29
2018,7,19,6,30,554.0,67.0,4.9,17.9,217.0,370.98,302.69
2018,7,19,6,45,595.5,74.5,4.85,18.55,266.0,426.71,349.37
2018,7,19,7,0,637.0,82.0,4.8,19.2,315.0,485.16,396.57
2018,7,19,7,15,669.5,87.5,4.65,19.95,365.0,538.0,437.37
2018,7,19,7,30,702.0,93.0,4.5,20.7,415.0,592.19,477.69
2018,7,19,7,45,723.0,99.5,4.4,21.45,464.0,640.44,512.12
2018,7,19,8,0,744.0,106.0,4.3,22.2,513.0,688.59,544.32
2018,7,19,8,15,763.0,110.0,4.15,23.0,560.0,729.43,570.16
2018,7,19,8,30,782.0,114.0,4.0,23.8,607.0,772.16,596.73
2018,7,19,8,45,795.0,118.0,3.9,24.65,650.0,808.85,618.47
2018,7,19,9,0,808.0,122.0,3.8,25.5,693.0,844.0,638.7
2018,7,19,9,15,826.5,122.0,3.7,26.35,734.5,877.91,657.68
2018,7,19,9,30,845.0,122.0,3.6,27.2,776.0,910.15,675.16
2018,7,19,9,45,866.0,117.0,3.5,28.05,813.0,932.12,685.49
2018,7,19,10,0,887.0,112.0,3.4,28.9,850.0,957.58,698.05
2018,7,19,10,15,893.5,113.5,3.4,29.65,878.5,973.9,705.43
2018,7,19,10,30,900.0,115.0,3.4,30.4,907.0,987.48,711.11
2018,7,19,10,45,905.0,116.0,3.4,31.15,929.0,996.26,713.76
2018,7,19,11,0,910.0,117.0,3.4,31.9,951.0,1002.13,714.66
2018,7,19,11,15,913.0,117.5,3.45,32.55,965.5,1002.6,712.88
2018,7,19,11,30,916.0,118.0,3.5,33.2,980.0,1000.11,709.38
2018,7,19,11,45,918.0,118.0,3.6,33.8,987.5,993.23,703.7
2018,7,19,12,0,920.0,118.0,3.7,34.4,995.0,983.44,696.29
2018,7,19,12,15,919.5,118.5,3.85,34.8,995.0,968.98,686.86
2018,7,19,12,30,919.0,119.0,4.0,35.2,995.0,951.79,675.74
2018,7,19,12,45,877.5,141.0,4.15,35.55,972.0,916.01,652.74
2018,7,19,13,0,836.0,163.0,4.3,35.9,949.0,881.11,630.26
2018,7,19,13,15,831.0,162.5,4.5,35.85,933.5,852.78,613.15
2018,7,19,13,30,826.0,162.0,4.7,35.8,918.0,822.6,594.56
2018,7,19,13,45,856.5,143.0,4.9,35.75,910.0,801.06,581.89
2018,7,19,14,0,887.0,124.0,5.1,35.7,902.0,776.46,567.06
2018,7,19,14,15,860.5,132.5,5.25,35.15,867.0,732.66,539.78
2018,7,19,14,30,834.0,141.0,5.4,34.6,832.0,687.28,509.17
2018,7,19,14,45,816.0,142.0,5.55,34.05,794.5,642.13,477.85
2018,7,19,15,0,798.0,143.0,5.7,33.5,757.0,597.04,445.68
2018,7,19,15,15,800.0,133.0,5.7,33.5,721.5,553.1,412.42
2018,7,19,15,30,802.0,123.0,5.7,33.5,686.0,507.96,377.43
2018,7,19,15,45,787.0,121.0,5.8,31.75,643.5,461.32,342.95
2018,7,19,16,0,772.0,119.0,5.9,30.0,601.0,415.32,307.56
2018,7,19,16,15,750.5,114.5,5.8,28.95,553.0,362.29,264.75
2018,7,19,16,30,729.0,110.0,5.7,27.9,505.0,314.03,224.66
2018,7,19,16,45,704.0,105.0,5.6,26.8,456.0,266.3,184.61
2018,7,19,17,0,679.0,100.0,5.5,25.7,407.0,220.95,146.53
2018,7,19,17,15,646.5,92.0,5.3,24.85,356.0,174.35,108.67
2018,7,19,17,30,614.0,84.0,5.1,24.0,305.0,131.16,75.99
2018,7,19,17,45,573.5,76.0,4.95,23.15,257.0,90.97,50.28
2018,7,19,18,0,533.0,68.0,4.8,22.3,209.0,55.14,34.61
2018,7,19,18,15,469.5,60.0,4.65,21.65,164.5,43.21,31.79
2018,7,19,18,30,406.0,52.0,4.5,21.0,120.0,39.48,28.22
2018,7,19,18,45,316.5,40.5,4.3,20.4,83.0,32.0,21.07
2018,7,19,19,0,227.0,29.0,4.1,19.8,46.0,22.83,8.61
2018,7,19,19,15,131.5,17.5,4.05,19.45,25.5,17.2,0.0
2018,7,19,19,30,36.0,6.0,4.0,19.1,5.0,0.0,0.0
2018,7,19,19,45,18.0,3.0,3.95,18.75,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,17.55,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,20,4,45,8.5,2.5,2.55,14.3,2.5,0.0,0.0
2018,7,20,5,0,17.0,5.0,2.7,14.5,5.0,0.0,0.0
2018,7,20,5,15,70.0,18.0,2.85,15.15,23.0,36.39,0.0
2018,7,20,5,30,123.0,31.0,3.0,15.8,41.0,83.86,47.5
2018,7,20,5,45,158.5,46.5,3.15,16.45,68.5,120.57,89.6
2018,7,20,6,0,194.0,62.0,3.3,17.1,96.0,158.81,124.03
2018,7,20,6,15,183.0,79.5,3.3,17.75,119.5,181.73,145.15
2018,7,20,6,30,172.0,97.0,3.3,18.4,143.0,203.33,164.11
2018,7,20,6,45,221.5,115.0,3.3,19.05,187.5,257.32,208.92
2018,7,20,7,0,271.0,133.0,3.3,19.7,232.0,315.24,255.85
2018,7,20,7,15,360.0,142.5,3.25,20.4,294.5,400.36,323.38
2018,7,20,7,30,449.0,152.0,3.2,21.1,357.0,484.2,387.98
2018,7,20,7,45,512.5,156.0,3.15,21.85,415.5,549.73,436.57
2018,7,20,8,0,576.0,160.0,3.1,22.6,474.0,618.79,486.42
2018,7,20,8,15,600.5,165.5,3.1,23.45,519.0,666.05,518.29
2018,7,20,8,30,625.0,171.0,3.1,24.3,564.0,709.78,547.06
2018,7,20,8,45,647.5,174.0,3.15,25.15,606.5,748.79,572.09
2018,7,20,9,0,670.0,177.0,3.2,26.0,649.0,787.07,595.5
2018,7,20,9,15,697.5,173.5,3.2,26.8,689.5,821.8,615.94
2018,7,20,9,30,725.0,170.0,3.2,27.6,730.0,855.51,635.41
2018,7,20,9,45,763.0,156.0,3.25,28.4,769.0,883.13,650.83
2018,7,20,10,0,801.0,142.0,3.3,29.2,808.0,913.26,667.82
2018,7,20,10,15,808.0,144.0,3.4,29.85,835.0,929.31,676.1
2018,7,20,10,30,815.0,146.0,3.5,30.5,862.0,942.82,682.86
2018,7,20,10,45,820.5,146.0,3.6,31.2,882.0,950.17,685.54
2018,7,20,11,0,826.0,146.0,3.7,31.9,902.0,949.69,683.24
2018,7,20,11,15,829.0,146.5,3.8,32.35,915.5,950.03,682.33
2018,7,20,11,30,832.0,147.0,3.9,32.8,929.0,947.68,679.76
2018,7,20,11,45,834.5,146.5,4.05,33.25,936.0,941.19,674.88
2018,7,20,12,0,837.0,146.0,4.2,33.7,943.0,932.07,668.38
2018,7,20,12,15,840.5,143.0,4.35,33.85,943.0,918.88,660.1
2018,7,20,12,30,844.0,140.0,4.5,34.0,943.0,903.14,650.19
2018,7,20,12,45,850.5,133.5,4.6,34.2,937.5,884.24,637.88
2018,7,20,13,0,857.0,127.0,4.7,34.4,932.0,862.74,623.88
2018,7,20,13,15,853.0,126.0,4.8,34.3,916.5,835.06,606.65
2018,7,20,13,30,849.0,125.0,4.9,34.2,901.0,805.38,588.05
2018,7,20,13,45,843.5,124.5,5.0,34.15,879.5,773.11,567.4
2018,7,20,14,0,838.0,124.0,5.1,34.1,858.0,739.2,545.43
2018,7,20,14,15,831.0,122.0,5.15,33.8,830.0,701.37,520.86
2018,7,20,14,30,824.0,120.0,5.2,33.5,802.0,662.31,493.9
2018,7,20,14,45,814.5,117.5,5.3,33.2,768.0,620.2,463.9
2018,7,20,15,0,805.0,115.0,5.4,32.9,734.0,574.62,430.72
2018,7,20,15,15,792.5,113.0,5.4,32.9,695.5,529.86,396.48
2018,7,20,15,30,780.0,111.0,5.4,32.9,657.0,485.13,361.5
2018,7,20,15,45,764.0,108.5,5.45,31.8,614.5,438.6,325.96
2018,7,20,16,0,748.0,106.0,5.5,30.7,572.0,392.83,289.83
2018,7,20,16,15,727.0,102.5,5.45,29.95,526.0,345.35,250.98
2018,7,20,16,30,706.0,99.0,5.4,29.2,480.0,296.38,210.31
2018,7,20,16,45,679.0,94.5,5.4,28.45,432.0,249.73,171.16
2018,7,20,17,0,652.0,90.0,5.4,27.7,384.0,205.63,134.25
2018,7,20,17,15,616.0,85.5,5.3,26.8,336.0,162.82,99.89
2018,7,20,17,30,580.0,81.0,5.2,25.9,288.0,123.74,70.94
2018,7,20,17,45,531.0,74.5,5.15,24.95,241.0,86.0,47.57
2018,7,20,18,0,482.0,68.0,5.1,24.0,194.0,53.43,34.13
2018,7,20,18,15,415.5,59.0,5.0,23.25,151.0,42.39,30.85
2018,7,20,18,30,349.0,50.0,4.9,22.5,108.0,37.32,26.18
2018,7,20,18,45,260.0,38.5,4.8,21.7,73.5,29.45,18.76
2018,7,20,19,0,171.0,27.0,4.7,20.9,39.0,21.17,6.9
2018,7,20,19,15,97.5,16.0,4.65,20.5,21.5,15.73,0.0
2018,7,20,19,30,24.0,5.0,4.6,20.1,4.0,0.0,0.0
2018,7,20,19,45,12.0,2.5,4.55,19.7,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,19.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,18.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,18.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,18.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,18.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.7,18.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,17.7,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,17.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,21,4,45,10.5,2.5,2.85,16.6,2.5,0.0,0.0
2018,7,21,5,0,21.0,5.0,2.9,16.7,5.0,0.0,0.0
2018,7,21,5,15,88.0,17.0,3.0,17.15,23.0,40.05,0.0
2018,7,21,5,30,155.0,29.0,3.1,17.6,41.0,95.74,52.05
2018,7,21,5,45,239.5,42.0,3.2,18.05,75.5,149.87,110.83
2018,7,21,6,0,324.0,55.0,3.3,18.5,110.0,209.42,162.99
2018,7,21,6,15,389.0,64.5,3.3,19.15,152.5,263.84,210.3
2018,7,21,6,30,454.0,74.0,3.3,19.8,195.0,326.95,263.56
2018,7,21,6,45,502.5,81.0,3.25,20.45,241.5,381.56,308.63
2018,7,21,7,0,551.0,88.0,3.2,21.1,288.0,439.54,354.88
2018,7,21,7,15,586.0,94.0,3.25,21.8,335.5,490.97,394.62
2018,7,21,7,30,621.0,100.0,3.3,22.5,383.0,544.08,434.42
2018,7,21,7,45,648.0,105.0,3.35,23.2,430.0,591.77,468.97
2018,7,21,8,0,675.0,110.0,3.4,23.9,477.0,639.97,502.63
