Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,19,45,0.0,0.0,4.0,16.75,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,20,5,15,19.5,3.5,2.85,14.35,3.5,0.0,0.0
2018,8,20,5,30,39.0,7.0,3.0,14.7,7.0,16.72,0.0
2018,8,20,5,45,126.5,21.0,3.15,15.0,31.5,70.61,0.0
2018,8,20,6,0,214.0,35.0,3.3,15.3,56.0,131.93,91.95
2018,8,20,6,15,296.5,49.5,3.3,15.8,97.0,189.81,146.83
2018,8,20,6,30,379.0,64.0,3.3,16.3,138.0,255.81,204.54
2018,8,20,6,45,438.0,75.0,3.3,16.8,185.5,313.51,254.66
2018,8,20,7,0,497.0,86.0,3.3,17.3,233.0,378.56,309.22
2018,8,20,7,15,541.5,94.5,3.3,17.95,283.0,435.03,355.12
2018,8,20,7,30,586.0,103.0,3.3,18.6,333.0,494.0,401.44
2018,8,20,7,45,619.0,110.5,3.25,19.25,383.0,546.48,441.09
2018,8,20,8,0,652.0,118.0,3.2,19.9,433.0,599.89,480.18
2018,8,20,8,15,678.5,123.5,3.2,20.6,482.0,646.96,513.46
2018,8,20,8,30,705.0,129.0,3.2,21.3,531.0,693.89,545.45
2018,8,20,8,45,726.5,133.0,3.2,22.0,576.5,734.77,571.69
2018,8,20,9,0,748.0,137.0,3.2,22.7,622.0,774.64,596.78
2018,8,20,9,15,757.0,143.5,3.25,23.3,661.0,805.54,615.65
2018,8,20,9,30,766.0,150.0,3.3,23.9,700.0,834.35,632.96
2018,8,20,9,45,766.5,158.5,3.35,24.55,732.0,855.65,644.85
2018,8,20,10,0,767.0,167.0,3.4,25.2,764.0,874.27,654.94
2018,8,20,10,15,779.0,168.5,3.45,25.75,794.0,889.93,663.31
2018,8,20,10,30,791.0,170.0,3.5,26.3,824.0,906.44,672.31
2018,8,20,10,45,804.0,167.5,3.6,26.8,847.5,917.14,677.87
2018,8,20,11,0,817.0,165.0,3.7,27.3,871.0,925.14,681.75
2018,8,20,11,15,823.5,165.0,3.8,27.65,886.5,926.94,682.01
2018,8,20,11,30,830.0,165.0,3.9,28.0,902.0,925.87,680.51
2018,8,20,11,45,836.5,162.5,4.0,28.4,910.0,919.41,675.41
2018,8,20,12,0,843.0,160.0,4.1,28.8,918.0,910.08,668.52
2018,8,20,12,15,848.0,156.5,4.2,28.9,918.5,895.61,659.07
2018,8,20,12,30,853.0,153.0,4.3,29.0,919.0,878.35,647.84
2018,8,20,12,45,862.0,146.0,4.45,29.15,913.5,856.73,633.74
2018,8,20,13,0,871.0,139.0,4.6,29.3,908.0,834.51,619.24
2018,8,20,13,15,867.0,138.5,4.7,29.15,892.0,805.43,600.76
2018,8,20,13,30,863.0,138.0,4.8,29.0,876.0,774.24,580.67
2018,8,20,13,45,857.0,136.0,4.9,28.9,852.0,738.27,556.9
2018,8,20,14,0,851.0,134.0,5.0,28.8,828.0,699.38,529.53
2018,8,20,14,15,842.5,132.5,5.1,28.45,797.5,658.63,500.44
2018,8,20,14,30,834.0,131.0,5.2,28.1,767.0,616.77,469.77
2018,8,20,14,45,824.0,127.5,5.25,27.8,730.5,571.34,435.45
2018,8,20,15,0,814.0,124.0,5.3,27.5,694.0,525.35,399.79
2018,8,20,15,15,798.5,121.0,5.3,27.5,652.0,476.91,360.79
2018,8,20,15,30,783.0,118.0,5.3,27.5,610.0,428.83,321.18
2018,8,20,15,45,766.0,113.0,5.35,26.3,564.0,378.97,280.81
2018,8,20,16,0,749.0,108.0,5.4,25.1,518.0,326.7,237.43
2018,8,20,16,15,726.5,102.5,5.4,24.25,469.0,276.82,194.87
2018,8,20,16,30,704.0,97.0,5.4,23.4,420.0,228.85,153.76
2018,8,20,16,45,662.5,92.0,5.35,22.6,367.0,180.26,113.9
2018,8,20,17,0,621.0,87.0,5.3,21.8,314.0,135.91,80.12
2018,8,20,17,15,574.5,78.5,5.2,20.85,262.5,92.62,52.14
2018,8,20,17,30,528.0,70.0,5.1,19.9,211.0,54.35,35.73
2018,8,20,17,45,473.0,61.0,4.95,18.95,166.5,43.95,32.82
2018,8,20,18,0,418.0,52.0,4.8,18.0,122.0,39.46,28.59
2018,8,20,18,15,316.0,40.0,4.7,17.35,82.5,31.68,21.02
2018,8,20,18,30,214.0,28.0,4.6,16.7,43.0,22.12,6.43
2018,8,20,18,45,123.0,16.5,4.45,16.05,23.5,16.22,0.0
2018,8,20,19,0,32.0,5.0,4.3,15.4,4.0,0.0,0.0
2018,8,20,19,15,16.0,2.5,4.2,15.2,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,21,5,15,21.5,4.0,2.05,12.65,4.0,0.0,0.0
2018,8,21,5,30,43.0,8.0,2.4,13.2,8.0,18.63,0.0
2018,8,21,5,45,125.5,20.5,2.7,13.8,30.5,69.03,0.0
2018,8,21,6,0,208.0,33.0,3.0,14.4,53.0,126.94,87.38
2018,8,21,6,15,217.0,43.5,3.05,14.85,75.5,150.32,115.89
2018,8,21,6,30,226.0,54.0,3.1,15.3,98.0,175.24,139.99
2018,8,21,6,45,113.5,73.0,3.15,15.8,95.0,137.8,110.82
2018,8,21,7,0,1.0,92.0,3.2,16.3,92.0,93.1,72.92
2018,8,21,7,15,1.5,107.5,3.1,16.9,108.0,108.69,85.77
2018,8,21,7,30,2.0,123.0,3.0,17.5,124.0,124.31,98.28
2018,8,21,7,45,9.0,145.5,2.95,18.05,150.0,151.77,120.41
2018,8,21,8,0,16.0,168.0,2.9,18.6,176.0,179.62,142.45
2018,8,21,8,15,27.5,193.5,2.85,19.2,208.5,221.49,175.38
2018,8,21,8,30,39.0,219.0,2.8,19.8,241.0,257.41,202.97
2018,8,21,8,45,62.5,249.0,2.75,20.45,288.0,308.15,241.87
2018,8,21,9,0,86.0,279.0,2.7,21.1,335.0,359.76,280.53
2018,8,21,9,15,114.5,305.5,2.7,21.55,384.5,420.84,325.87
2018,8,21,9,30,143.0,332.0,2.7,22.0,434.0,473.99,364.43
2018,8,21,9,45,180.0,347.0,2.75,22.45,482.0,522.45,399.46
2018,8,21,10,0,217.0,362.0,2.8,22.9,530.0,571.33,434.25
2018,8,21,10,15,317.0,348.0,2.9,23.35,604.0,653.88,494.65
2018,8,21,10,30,417.0,334.0,3.0,23.8,678.0,736.0,553.17
2018,8,21,10,45,511.5,305.0,3.1,24.3,738.0,791.2,592.27
2018,8,21,11,0,606.0,276.0,3.2,24.8,798.0,846.33,630.86
2018,8,21,11,15,623.0,272.5,3.3,25.1,817.0,853.68,635.19
2018,8,21,11,30,640.0,269.0,3.4,25.4,836.0,858.68,638.32
2018,8,21,11,45,674.5,254.0,3.5,25.75,855.5,865.56,643.24
2018,8,21,12,0,709.0,239.0,3.6,26.1,875.0,869.53,646.13
2018,8,21,12,15,701.5,243.5,3.7,26.2,872.0,853.04,634.73
2018,8,21,12,30,694.0,248.0,3.8,26.3,869.0,834.53,621.98
2018,8,21,12,45,676.5,255.5,3.9,26.4,856.0,808.75,603.96
2018,8,21,13,0,659.0,263.0,4.0,26.5,843.0,781.72,584.95
2018,8,21,13,15,657.0,258.5,4.1,26.45,827.5,754.4,566.41
2018,8,21,13,30,655.0,254.0,4.2,26.4,812.0,725.54,546.52
2018,8,21,13,45,654.0,246.5,4.3,26.3,790.5,693.18,524.01
2018,8,21,14,0,653.0,239.0,4.4,26.2,769.0,659.46,500.11
2018,8,21,14,15,643.5,233.5,4.5,25.9,739.5,620.94,472.6
2018,8,21,14,30,634.0,228.0,4.6,25.6,710.0,581.96,444.2
2018,8,21,14,45,623.0,220.5,4.65,25.35,675.0,540.02,412.73
2018,8,21,15,0,612.0,213.0,4.7,25.1,640.0,498.09,380.52
2018,8,21,15,15,593.5,206.5,4.7,25.1,599.5,453.89,345.41
2018,8,21,15,30,575.0,200.0,4.7,25.1,559.0,410.32,310.15
2018,8,21,15,45,548.0,191.0,4.75,24.05,512.0,362.66,272.5
2018,8,21,16,0,521.0,182.0,4.8,23.0,465.0,317.18,235.78
2018,8,21,16,15,482.5,170.5,4.75,22.3,413.0,268.91,196.41
2018,8,21,16,30,444.0,159.0,4.7,21.6,361.0,224.34,160.18
2018,8,21,16,45,415.5,144.0,4.7,20.85,315.0,182.32,126.42
2018,8,21,17,0,387.0,129.0,4.7,20.1,269.0,143.26,96.66
2018,8,21,17,15,331.0,113.5,4.55,19.4,220.0,105.24,71.47
2018,8,21,17,30,275.0,98.0,4.4,18.7,171.0,77.67,62.5
2018,8,21,17,45,222.5,78.5,4.3,18.0,129.0,61.82,48.51
2018,8,21,18,0,170.0,59.0,4.2,17.3,87.0,47.41,35.5
2018,8,21,18,15,124.5,40.5,4.0,16.9,57.0,33.22,22.19
2018,8,21,18,30,79.0,22.0,3.8,16.5,27.0,18.51,2.5
2018,8,21,18,45,43.5,12.0,3.6,16.15,14.5,11.8,0.0
2018,8,21,19,0,8.0,2.0,3.4,15.8,2.0,0.0,0.0
2018,8,21,19,15,4.0,1.0,3.25,15.65,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,5,15,9.5,2.5,1.15,12.75,2.5,0.0,0.0
2018,8,22,5,30,19.0,5.0,1.2,13.4,5.0,4.91,0.0
2018,8,22,5,45,73.0,19.0,1.3,14.05,25.0,40.11,0.0
2018,8,22,6,0,127.0,33.0,1.4,14.7,45.0,92.41,61.58
2018,8,22,6,15,164.5,51.0,1.6,15.35,76.5,132.73,101.49
2018,8,22,6,30,202.0,69.0,1.8,16.0,108.0,176.25,139.92
2018,8,22,6,45,201.5,88.5,1.95,16.65,137.0,206.44,166.62
2018,8,22,7,0,201.0,108.0,2.1,17.3,166.0,236.09,191.8
2018,8,22,7,15,233.0,126.5,2.1,17.85,207.0,282.57,229.86
2018,8,22,7,30,265.0,145.0,2.1,18.4,248.0,331.2,268.55
2018,8,22,7,45,293.0,163.5,2.1,18.95,292.0,379.12,305.58
2018,8,22,8,0,321.0,182.0,2.1,19.5,336.0,428.36,342.66
2018,8,22,8,15,433.0,181.0,2.1,20.05,412.0,526.39,417.15
2018,8,22,8,30,545.0,180.0,2.1,20.6,488.0,622.37,487.51
2018,8,22,8,45,599.0,178.0,2.1,21.2,542.5,680.38,527.5
2018,8,22,9,0,653.0,176.0,2.1,21.8,597.0,736.85,565.77
2018,8,22,9,15,679.5,176.5,2.15,22.4,639.0,773.48,589.08
2018,8,22,9,30,706.0,177.0,2.2,23.0,681.0,808.98,610.94
2018,8,22,9,45,737.5,171.0,2.25,23.65,720.5,840.46,629.71
2018,8,22,10,0,769.0,165.0,2.3,24.3,760.0,870.4,647.3
2018,8,22,10,15,780.5,166.5,2.4,24.85,789.5,885.6,655.63
2018,8,22,10,30,792.0,168.0,2.5,25.4,819.0,901.55,664.64
2018,8,22,10,45,804.0,166.0,2.65,25.95,842.0,911.72,670.26
2018,8,22,11,0,816.0,164.0,2.8,26.5,865.0,919.17,674.19
2018,8,22,11,15,822.0,164.0,2.9,26.95,880.0,920.39,673.98
2018,8,22,11,30,828.0,164.0,3.0,27.4,895.0,918.75,672.04
2018,8,22,11,45,834.5,162.0,3.1,27.8,903.5,912.67,667.41
2018,8,22,12,0,841.0,160.0,3.2,28.2,912.0,903.72,661.0
2018,8,22,12,15,839.0,161.5,3.25,28.45,911.0,888.01,650.29
2018,8,22,12,30,837.0,163.0,3.3,28.7,910.0,869.7,637.96
2018,8,22,12,45,829.5,165.0,3.4,29.0,899.0,844.87,621.45
2018,8,22,13,0,822.0,167.0,3.5,29.3,888.0,817.92,603.52
2018,8,22,13,15,819.0,164.5,3.65,29.3,871.5,788.22,584.58
2018,8,22,13,30,816.0,162.0,3.8,29.3,855.0,756.52,564.08
2018,8,22,13,45,812.5,158.5,3.9,29.35,832.0,721.68,539.9
2018,8,22,14,0,809.0,155.0,4.0,29.4,809.0,685.15,513.93
2018,8,22,14,15,801.5,151.5,4.1,29.15,779.0,644.58,485.09
2018,8,22,14,30,794.0,148.0,4.2,28.9,749.0,602.95,454.77
2018,8,22,14,45,785.0,144.0,4.3,28.65,713.5,559.17,422.06
2018,8,22,15,0,776.0,140.0,4.4,28.4,678.0,514.83,388.03
2018,8,22,15,15,760.0,136.0,4.4,28.4,636.0,463.83,347.72
2018,8,22,15,30,744.0,132.0,4.4,28.4,594.0,416.11,308.91
2018,8,22,15,45,725.5,126.5,4.5,27.4,548.0,366.88,269.35
2018,8,22,16,0,707.0,121.0,4.6,26.4,502.0,318.82,229.64
2018,8,22,16,15,682.5,114.0,4.6,25.55,453.0,269.26,188.07
2018,8,22,16,30,658.0,107.0,4.6,24.7,404.0,221.87,148.26
2018,8,22,16,45,625.0,100.0,4.6,23.85,354.0,175.52,110.72
2018,8,22,17,0,592.0,93.0,4.6,23.0,304.0,132.58,78.64
2018,8,22,17,15,543.0,84.0,4.55,22.0,253.5,90.6,52.83
2018,8,22,17,30,494.0,75.0,4.5,21.0,203.0,53.96,41.4
2018,8,22,17,45,425.5,64.0,4.4,19.95,156.5,47.44,35.65
2018,8,22,18,0,357.0,53.0,4.3,18.9,110.0,39.97,28.8
2018,8,22,18,15,251.0,38.0,4.2,18.25,71.0,29.31,18.61
2018,8,22,18,30,145.0,23.0,4.1,17.6,32.0,18.09,0.0
2018,8,22,18,45,72.5,11.5,3.95,16.95,16.0,11.3,0.0
2018,8,22,19,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,23,5,15,16.5,3.0,1.65,12.55,3.0,0.0,0.0
2018,8,23,5,30,33.0,6.0,1.9,13.3,6.0,5.9,0.0
2018,8,23,5,45,117.0,20.0,2.15,14.0,29.0,53.76,0.0
2018,8,23,6,0,201.0,34.0,2.4,14.7,52.0,125.73,83.47
2018,8,23,6,15,287.5,48.5,2.55,15.25,93.0,183.65,141.11
2018,8,23,6,30,374.0,63.0,2.7,15.8,134.0,250.31,199.47
2018,8,23,6,45,423.5,75.5,2.9,16.35,179.0,304.59,247.02
2018,8,23,7,0,473.0,88.0,3.1,16.9,224.0,362.86,296.45
2018,8,23,7,15,525.5,97.5,3.05,17.4,276.5,425.62,347.68
2018,8,23,7,30,578.0,107.0,3.0,17.9,329.0,489.73,398.27
2018,8,23,7,45,617.5,113.5,3.0,18.35,381.0,544.89,440.57
2018,8,23,8,0,657.0,120.0,3.0,18.8,433.0,601.44,482.7
2018,8,23,8,15,684.0,125.5,3.05,19.35,482.0,648.88,516.8
2018,8,23,8,30,711.0,131.0,3.1,19.9,531.0,696.18,549.9
2018,8,23,8,45,732.5,134.5,3.1,20.4,576.5,736.5,576.27
2018,8,23,9,0,754.0,138.0,3.1,20.9,622.0,775.79,601.51
2018,8,23,9,15,753.0,149.0,3.15,21.4,658.5,803.33,618.36
2018,8,23,9,30,752.0,160.0,3.2,21.9,695.0,828.26,633.35
2018,8,23,9,45,731.0,179.5,3.3,22.4,721.0,842.22,640.97
2018,8,23,10,0,710.0,199.0,3.4,22.9,747.0,852.63,646.27
2018,8,23,10,15,721.0,201.5,3.5,23.3,775.5,870.6,657.14
2018,8,23,10,30,732.0,204.0,3.6,23.7,804.0,886.19,666.36
2018,8,23,10,45,742.0,204.5,3.7,24.15,826.5,896.31,671.79
2018,8,23,11,0,752.0,205.0,3.8,24.6,849.0,903.84,675.59
2018,8,23,11,15,756.5,206.5,3.9,24.85,863.5,904.75,675.53
2018,8,23,11,30,761.0,208.0,4.0,25.1,878.0,902.96,673.79
2018,8,23,11,45,762.0,208.5,4.1,25.4,884.0,894.36,667.41
2018,8,23,12,0,763.0,209.0,4.2,25.7,890.0,883.16,659.4
2018,8,23,12,15,756.5,212.0,4.25,25.75,886.0,865.45,647.43
2018,8,23,12,30,750.0,215.0,4.3,25.8,882.0,845.51,634.01
2018,8,23,12,45,736.0,221.0,4.4,25.9,870.0,820.25,616.84
2018,8,23,13,0,722.0,227.0,4.5,26.0,858.0,793.38,597.8
2018,8,23,13,15,717.5,224.5,4.6,25.9,841.5,764.4,578.12
2018,8,23,13,30,713.0,222.0,4.7,25.8,825.0,733.82,556.97
2018,8,23,13,45,707.5,217.0,4.75,25.7,801.5,698.75,532.08
2018,8,23,14,0,702.0,212.0,4.8,25.6,778.0,662.47,505.88
2018,8,23,14,15,692.0,208.0,4.85,25.3,748.0,623.21,477.33
2018,8,23,14,30,682.0,204.0,4.9,25.0,718.0,583.39,447.72
2018,8,23,14,45,670.0,198.0,4.95,24.75,682.0,540.28,414.91
2018,8,23,15,0,658.0,192.0,5.0,24.5,646.0,497.15,381.31
2018,8,23,15,15,639.5,186.0,5.0,24.5,604.5,451.26,344.41
2018,8,23,15,30,621.0,180.0,5.0,24.5,563.0,406.35,307.56
2018,8,23,15,45,600.0,171.5,5.05,23.55,518.0,359.48,269.68
2018,8,23,16,0,579.0,163.0,5.1,22.6,473.0,314.15,232.21
2018,8,23,16,15,551.5,153.0,5.05,21.9,425.0,267.39,193.09
2018,8,23,16,30,524.0,143.0,5.0,21.2,377.0,223.16,156.21
2018,8,23,16,45,488.5,131.5,5.0,20.55,328.5,179.15,120.87
2018,8,23,17,0,453.0,120.0,5.0,19.9,280.0,138.77,90.75
2018,8,23,17,15,405.5,106.5,4.9,19.15,232.0,99.89,66.06
2018,8,23,17,30,358.0,93.0,4.8,18.4,184.0,67.59,53.75
2018,8,23,17,45,296.5,75.0,4.7,17.65,139.0,55.8,43.25
2018,8,23,18,0,235.0,57.0,4.6,16.9,94.0,43.36,31.91
2018,8,23,18,15,159.5,38.5,4.5,16.45,59.5,29.84,18.97
2018,8,23,18,30,84.0,20.0,4.4,16.0,25.0,16.87,0.0
2018,8,23,18,45,42.0,10.0,4.25,15.55,12.5,9.83,0.0
2018,8,23,19,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,24,5,15,10.0,2.5,1.85,11.9,2.5,0.0,0.0
2018,8,24,5,30,20.0,5.0,2.1,12.5,5.0,0.0,0.0
2018,8,24,5,45,54.0,16.5,2.4,13.1,20.5,31.84,0.0
2018,8,24,6,0,88.0,28.0,2.7,13.7,36.0,71.46,44.8
2018,8,24,6,15,108.5,43.5,2.8,14.25,59.5,100.4,75.92
2018,8,24,6,30,129.0,59.0,2.9,14.8,83.0,130.96,103.57
2018,8,24,6,45,67.0,75.0,3.0,15.35,87.5,117.73,93.89
2018,8,24,7,0,5.0,91.0,3.1,15.9,92.0,94.4,74.19
2018,8,24,7,15,3.5,102.0,3.0,16.4,103.0,104.04,82.11
2018,8,24,7,30,2.0,113.0,2.9,16.9,114.0,113.71,89.78
2018,8,24,7,45,9.0,137.5,2.85,17.45,142.0,143.3,113.83
2018,8,24,8,0,16.0,162.0,2.8,18.0,170.0,173.29,137.73
2018,8,24,8,15,38.0,193.5,2.75,18.6,214.5,229.16,182.29
2018,8,24,8,30,60.0,225.0,2.7,19.2,259.0,279.92,221.78
2018,8,24,8,45,105.0,255.0,2.65,19.8,320.0,347.88,274.41
2018,8,24,9,0,150.0,285.0,2.6,20.4,381.0,426.2,333.33
2018,8,24,9,15,228.5,293.5,2.6,21.0,450.5,501.78,390.03
2018,8,24,9,30,307.0,302.0,2.6,21.6,520.0,588.56,453.18
2018,8,24,9,45,425.0,281.0,2.6,22.2,599.0,679.27,518.79
2018,8,24,10,0,543.0,260.0,2.6,22.8,678.0,764.88,579.01
2018,8,24,10,15,616.0,242.5,2.7,23.3,733.0,817.42,614.99
2018,8,24,10,30,689.0,225.0,2.8,23.8,788.0,867.37,648.85
2018,8,24,10,45,701.0,225.0,2.9,24.35,811.0,878.44,654.48
2018,8,24,11,0,713.0,225.0,3.0,24.9,834.0,887.04,658.84
2018,8,24,11,15,719.5,225.0,3.1,25.3,848.5,888.13,658.64
2018,8,24,11,30,726.0,225.0,3.2,25.7,863.0,886.63,656.87
2018,8,24,11,45,731.5,224.0,3.3,26.1,870.5,880.64,652.19
2018,8,24,12,0,737.0,223.0,3.4,26.5,878.0,872.09,645.9
2018,8,24,12,15,729.5,227.0,3.5,26.7,874.5,854.73,634.25
2018,8,24,12,30,722.0,231.0,3.6,26.9,871.0,835.25,620.97
2018,8,24,12,45,705.0,238.0,3.7,27.05,858.0,808.94,602.58
2018,8,24,13,0,688.0,245.0,3.8,27.2,845.0,781.27,583.11
2018,8,24,13,15,684.0,242.5,3.9,27.2,829.0,753.45,564.1
2018,8,24,13,30,680.0,240.0,4.0,27.2,813.0,724.1,543.73
2018,8,24,13,45,676.0,234.0,4.1,27.25,790.0,690.11,519.75
2018,8,24,14,0,672.0,228.0,4.2,27.3,767.0,654.9,494.48
2018,8,24,14,15,662.0,223.0,4.25,27.05,737.0,615.78,466.29
2018,8,24,14,30,652.0,218.0,4.3,26.8,707.0,576.18,437.15
2018,8,24,14,45,640.0,211.5,4.35,26.6,671.5,533.83,405.28
2018,8,24,15,0,628.0,205.0,4.4,26.4,636.0,491.55,372.7
2018,8,24,15,15,609.0,198.0,4.4,26.4,594.5,445.92,336.6
2018,8,24,15,30,590.0,191.0,4.4,26.4,553.0,401.31,300.59
2018,8,24,15,45,568.5,181.5,4.45,25.55,508.0,354.65,263.43
2018,8,24,16,0,547.0,172.0,4.5,24.7,463.0,309.63,226.77
2018,8,24,16,15,518.5,161.0,4.5,23.95,415.0,263.38,188.85
2018,8,24,16,30,490.0,150.0,4.5,23.2,367.0,219.82,153.25
2018,8,24,16,45,453.0,137.0,4.45,22.45,318.0,176.14,118.9
2018,8,24,17,0,416.0,124.0,4.4,21.7,269.0,136.29,89.77
2018,8,24,17,15,368.5,108.5,4.3,20.8,221.5,97.83,65.64
2018,8,24,17,30,321.0,93.0,4.2,19.9,174.0,67.81,53.58
2018,8,24,17,45,262.5,74.5,4.1,19.0,130.5,55.59,42.78
2018,8,24,18,0,204.0,56.0,4.0,18.1,87.0,45.15,33.2
2018,8,24,18,15,137.0,37.0,3.9,17.5,54.5,30.46,19.07
2018,8,24,18,30,70.0,18.0,3.8,16.9,22.0,15.24,0.0
2018,8,24,18,45,35.0,9.0,3.7,16.25,11.0,8.85,0.0
2018,8,24,19,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,25,5,15,11.5,2.0,1.5,11.3,2.0,0.0,0.0
2018,8,25,5,30,23.0,4.0,1.7,12.0,4.0,0.0,0.0
2018,8,25,5,45,88.5,17.0,1.85,12.7,23.5,42.11,0.0
2018,8,25,6,0,154.0,30.0,2.0,13.4,43.0,103.0,64.63
2018,8,25,6,15,231.5,47.0,2.15,14.0,82.0,159.37,122.1
2018,8,25,6,30,309.0,64.0,2.3,14.6,121.0,222.14,177.18
2018,8,25,6,45,326.0,78.5,2.45,15.25,155.5,259.99,211.2
2018,8,25,7,0,343.0,93.0,2.6,15.9,190.0,298.97,244.86
2018,8,25,7,15,361.0,110.5,2.55,16.55,231.0,342.88,280.92
2018,8,25,7,30,379.0,128.0,2.5,17.2,272.0,387.44,316.16
2018,8,25,7,45,427.5,139.5,2.45,17.9,324.0,445.38,361.07
2018,8,25,8,0,476.0,151.0,2.4,18.6,376.0,505.94,406.56
2018,8,25,8,15,536.5,156.0,2.35,19.35,435.0,570.01,453.51
2018,8,25,8,30,597.0,161.0,2.3,20.1,494.0,640.17,503.34
2018,8,25,8,45,652.0,158.5,2.25,20.9,550.0,696.85,542.03
2018,8,25,9,0,707.0,156.0,2.2,21.7,606.0,754.36,579.7
2018,8,25,9,15,707.0,167.5,2.15,22.4,642.5,781.92,595.07
2018,8,25,9,30,707.0,179.0,2.1,23.1,679.0,807.05,608.79
2018,8,25,9,45,687.5,200.0,2.1,23.85,706.0,822.78,616.29
2018,8,25,10,0,668.0,221.0,2.1,24.6,733.0,835.14,621.16
2018,8,25,10,15,678.5,224.0,2.1,25.25,761.0,852.53,630.42
2018,8,25,10,30,689.0,227.0,2.1,25.9,789.0,867.63,638.01
2018,8,25,10,45,697.0,229.5,2.1,26.55,811.0,877.57,642.07
2018,8,25,11,0,705.0,232.0,2.1,27.2,833.0,885.0,644.61
2018,8,25,11,15,710.0,234.0,2.15,27.75,847.5,886.66,644.2
2018,8,25,11,30,715.0,236.0,2.2,28.3,862.0,885.75,642.28
2018,8,25,11,45,718.5,235.5,2.25,28.85,868.5,878.44,636.32
2018,8,25,12,0,722.0,235.0,2.3,29.4,875.0,868.65,628.89
2018,8,25,12,15,733.0,229.0,2.45,29.85,878.0,857.42,621.67
2018,8,25,12,30,744.0,223.0,2.6,30.3,881.0,843.58,612.72
2018,8,25,12,45,762.0,210.5,2.7,30.7,878.0,826.54,601.45
2018,8,25,13,0,780.0,198.0,2.8,31.1,875.0,806.59,588.27
2018,8,25,13,15,777.0,195.0,3.0,31.2,858.5,776.76,569.19
2018,8,25,13,30,774.0,192.0,3.2,31.3,842.0,745.08,548.23
2018,8,25,13,45,771.0,187.0,3.35,31.45,819.0,709.81,524.06
2018,8,25,14,0,768.0,182.0,3.5,31.6,796.0,672.97,498.29
2018,8,25,14,15,759.5,178.0,3.65,31.35,765.5,632.22,469.87
2018,8,25,14,30,751.0,174.0,3.8,31.1,735.0,590.62,440.08
2018,8,25,14,45,741.5,168.0,3.95,30.9,698.5,546.0,407.21
2018,8,25,15,0,732.0,162.0,4.1,30.7,662.0,501.01,373.13
2018,8,25,15,15,714.0,157.5,4.1,30.7,619.5,453.38,335.7
2018,8,25,15,30,696.0,153.0,4.1,30.7,577.0,406.55,298.05
2018,8,25,15,45,676.0,146.0,4.3,29.6,531.0,357.79,259.59
2018,8,25,16,0,656.0,139.0,4.5,28.5,485.0,310.46,221.24
2018,8,25,16,15,629.0,131.0,4.6,27.55,436.0,262.13,181.59
2018,8,25,16,30,602.0,123.0,4.7,26.6,387.0,216.34,144.11
2018,8,25,16,45,564.5,113.0,4.75,25.65,336.0,169.96,107.86
2018,8,25,17,0,527.0,103.0,4.8,24.7,285.0,127.32,77.44
2018,8,25,17,15,475.0,92.0,4.7,23.5,235.0,86.99,54.22
2018,8,25,17,30,423.0,81.0,4.6,22.3,185.0,58.65,45.16
2018,8,25,17,45,353.5,66.5,4.55,21.1,139.5,49.39,37.03
2018,8,25,18,0,284.0,52.0,4.5,19.9,94.0,39.62,28.16
2018,8,25,18,15,193.5,35.5,4.35,19.0,59.0,27.63,16.28
2018,8,25,18,30,103.0,19.0,4.2,18.1,24.0,15.0,0.0
2018,8,25,18,45,51.5,9.5,4.1,17.25,12.0,9.34,0.0
2018,8,25,19,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,16.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,8,26,5,15,18.5,3.0,2.3,11.85,2.5,0.0,0.0
2018,8,26,5,30,37.0,6.0,2.6,12.5,5.0,0.0,0.0
2018,8,26,5,45,131.5,18.5,2.9,13.1,27.0,55.64,0.0
2018,8,26,6,0,226.0,31.0,3.2,13.7,49.0,127.49,77.82
2018,8,26,6,15,322.5,43.5,3.3,14.3,90.5,189.15,144.66
2018,8,26,6,30,419.0,56.0,3.4,14.9,132.0,259.91,207.22
2018,8,26,6,45,322.5,73.5,3.45,15.5,143.0,251.66,204.58
2018,8,26,7,0,226.0,91.0,3.5,16.1,154.0,226.99,185.91
2018,8,26,7,15,153.5,118.5,3.45,16.7,165.5,219.33,179.34
2018,8,26,7,30,81.0,146.0,3.4,17.3,177.0,204.53,165.74
2018,8,26,7,45,118.5,171.5,3.3,17.95,223.5,266.08,215.51
2018,8,26,8,0,156.0,197.0,3.2,18.6,270.0,322.75,260.11
2018,8,26,8,15,209.5,214.5,3.15,19.3,324.0,383.7,307.46
2018,8,26,8,30,263.0,232.0,3.1,20.0,378.0,456.12,362.24
2018,8,26,8,45,412.5,212.0,3.0,20.75,463.5,564.25,444.67
2018,8,26,9,0,562.0,192.0,2.9,21.5,549.0,671.6,523.44
2018,8,26,9,15,702.0,155.5,2.95,22.15,630.5,763.1,588.16
2018,8,26,9,30,842.0,119.0,3.0,22.8,712.0,851.72,646.88
2018,8,26,9,45,853.5,120.5,3.0,23.45,747.5,876.3,660.1
2018,8,26,10,0,865.0,122.0,3.0,24.1,783.0,893.59,668.81
2018,8,26,10,15,875.5,122.5,3.1,24.75,813.0,911.23,678.51
2018,8,26,10,30,886.0,123.0,3.2,25.4,843.0,926.12,686.39
2018,8,26,10,45,896.5,121.5,3.3,26.0,866.5,936.05,691.18
2018,8,26,11,0,907.0,120.0,3.4,26.6,890.0,943.02,694.12
2018,8,26,11,15,912.5,119.5,3.5,26.95,905.0,943.45,693.53
2018,8,26,11,30,918.0,119.0,3.6,27.3,920.0,940.77,691.03
2018,8,26,11,45,923.5,117.0,3.7,27.7,928.0,933.46,685.45
2018,8,26,12,0,929.0,115.0,3.8,28.1,936.0,923.03,677.91
2018,8,26,12,15,925.5,116.5,3.9,28.35,933.0,905.26,665.98
2018,8,26,12,30,922.0,118.0,4.0,28.6,930.0,884.67,652.23
2018,8,26,12,45,914.0,120.0,4.1,28.8,918.0,858.23,634.68
2018,8,26,13,0,906.0,122.0,4.2,29.0,906.0,829.42,615.5
2018,8,26,13,15,903.0,120.5,4.3,29.0,889.0,798.91,595.56
2018,8,26,13,30,900.0,119.0,4.4,29.0,872.0,766.13,573.9
2018,8,26,13,45,895.5,116.5,4.55,28.95,847.5,729.25,549.46
2018,8,26,14,0,891.0,114.0,4.7,28.9,823.0,690.49,522.1
2018,8,26,14,15,882.5,112.0,4.75,28.6,791.0,648.02,491.33
2018,8,26,14,30,874.0,110.0,4.8,28.3,759.0,604.33,458.87
2018,8,26,14,45,863.0,107.0,4.9,28.0,721.0,557.39,423.26
2018,8,26,15,0,852.0,104.0,5.0,27.7,683.0,506.6,383.82
2018,8,26,15,15,836.5,101.5,5.0,27.7,639.5,456.87,343.36
2018,8,26,15,30,821.0,99.0,5.0,27.7,596.0,407.46,302.18
2018,8,26,15,45,800.5,95.5,5.1,26.5,548.5,355.97,259.99
2018,8,26,16,0,780.0,92.0,5.2,25.3,501.0,305.74,217.67
2018,8,26,16,15,752.5,88.5,5.15,24.45,450.5,255.32,174.52
2018,8,26,16,30,725.0,85.0,5.1,23.6,400.0,203.92,131.1
2018,8,26,16,45,687.0,80.0,5.05,22.75,348.0,155.53,92.34
2018,8,26,17,0,649.0,75.0,5.0,21.9,296.0,111.02,60.67
2018,8,26,17,15,595.5,68.5,4.9,20.95,244.5,68.75,38.04
2018,8,26,17,30,542.0,62.0,4.8,20.0,193.0,43.13,32.08
2018,8,26,17,45,463.0,53.0,4.7,19.05,145.5,38.59,27.95
2018,8,26,18,0,384.0,44.0,4.6,18.1,98.0,33.79,23.31
2018,8,26,18,15,265.0,32.0,4.55,17.5,62.0,25.66,14.38
2018,8,26,18,30,146.0,20.0,4.5,16.9,26.0,19.66,0.0
2018,8,26,18,45,73.0,10.0,4.45,16.35,13.0,9.83,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,27,5,15,17.5,3.0,2.65,13.7,2.5,0.0,0.0
2018,8,27,5,30,35.0,6.0,2.9,14.2,5.0,0.0,0.0
2018,8,27,5,45,132.0,18.0,3.2,14.65,26.5,55.0,0.0
2018,8,27,6,0,229.0,30.0,3.5,15.1,48.0,126.05,73.18
2018,8,27,6,15,326.5,40.5,3.55,15.7,87.5,186.98,141.73
2018,8,27,6,30,424.0,51.0,3.6,16.3,127.0,255.83,202.66
2018,8,27,6,45,294.0,62.5,3.7,16.85,123.5,224.0,181.08
2018,8,27,7,0,164.0,74.0,3.8,17.4,120.0,173.63,140.97
2018,8,27,7,15,84.5,93.0,3.7,17.95,117.0,150.02,120.98
2018,8,27,7,30,5.0,112.0,3.6,18.5,114.0,114.63,90.07
2018,8,27,7,45,21.5,139.5,3.55,19.05,149.5,153.65,122.02
2018,8,27,8,0,38.0,167.0,3.5,19.6,185.0,200.25,159.39
2018,8,27,8,15,84.0,200.5,3.5,20.15,245.5,269.9,215.13
2018,8,27,8,30,130.0,234.0,3.5,20.7,306.0,350.29,277.74
2018,8,27,8,45,277.5,228.5,3.45,21.25,399.0,468.28,370.35
2018,8,27,9,0,425.0,223.0,3.4,21.8,492.0,594.41,465.51
2018,8,27,9,15,553.0,195.0,3.4,22.3,568.5,677.54,526.89
2018,8,27,9,30,681.0,167.0,3.4,22.8,645.0,768.77,591.6
2018,8,27,9,45,705.5,169.5,3.45,23.3,686.5,802.43,612.58
2018,8,27,10,0,730.0,172.0,3.5,23.8,728.0,834.4,632.6
2018,8,27,10,15,742.0,173.0,3.55,24.2,756.5,851.74,642.65
2018,8,27,10,30,754.0,174.0,3.6,24.6,785.0,866.7,651.21
2018,8,27,10,45,766.0,172.0,3.7,25.05,807.0,873.32,654.27
2018,8,27,11,0,778.0,170.0,3.8,25.5,829.0,880.32,657.76
2018,8,27,11,15,784.5,170.0,3.85,25.8,843.5,881.72,657.66
2018,8,27,11,30,791.0,170.0,3.9,26.1,858.0,880.35,655.83
2018,8,27,11,45,797.0,168.0,4.0,26.45,865.5,873.76,650.71
2018,8,27,12,0,803.0,166.0,4.1,26.8,873.0,864.41,643.83
2018,8,27,12,15,805.5,164.0,4.15,26.95,872.5,849.35,633.43
2018,8,27,12,30,808.0,162.0,4.2,27.1,872.0,831.69,621.35
2018,8,27,12,45,811.0,158.0,4.3,27.3,864.0,809.96,606.59
2018,8,27,13,0,814.0,154.0,4.4,27.5,856.0,785.75,590.14
2018,8,27,13,15,809.5,152.5,4.45,27.45,839.0,755.88,570.1
2018,8,27,13,30,805.0,151.0,4.5,27.4,822.0,724.12,548.42
2018,8,27,13,45,798.5,149.5,4.6,27.35,798.5,689.23,523.61
2018,8,27,14,0,792.0,148.0,4.7,27.3,775.0,652.88,497.22
2018,8,27,14,15,783.0,145.0,4.75,27.0,744.5,612.32,467.52
2018,8,27,14,30,774.0,142.0,4.8,26.7,714.0,570.87,436.44
2018,8,27,14,45,762.0,138.5,4.8,26.45,677.5,526.67,402.31
2018,8,27,15,0,750.0,135.0,4.8,26.2,641.0,479.42,365.11
2018,8,27,15,15,733.0,131.0,4.8,26.2,599.5,432.0,326.52
2018,8,27,15,30,716.0,127.0,4.8,26.2,558.0,385.22,287.59
2018,8,27,15,45,695.5,121.0,4.8,25.3,512.0,336.35,247.28
2018,8,27,16,0,675.0,115.0,4.8,24.4,466.0,288.9,207.28
2018,8,27,16,15,648.0,109.0,4.75,23.65,418.0,241.53,167.07
2018,8,27,16,30,621.0,103.0,4.7,22.9,370.0,196.63,129.37
2018,8,27,16,45,584.0,95.0,4.65,22.2,320.5,151.31,93.48
2018,8,27,17,0,547.0,87.0,4.6,21.5,271.0,109.85,64.25
2018,8,27,17,15,494.5,78.0,4.5,20.7,222.5,71.04,43.46
2018,8,27,17,30,442.0,69.0,4.4,19.9,174.0,49.7,37.79
2018,8,27,17,45,369.5,57.5,4.3,19.05,130.5,42.58,31.37
2018,8,27,18,0,297.0,46.0,4.2,18.2,87.0,35.03,24.27
2018,8,27,18,15,199.5,31.5,4.1,17.65,54.0,24.55,12.92
2018,8,27,18,30,102.0,17.0,4.0,17.1,21.0,16.71,0.0
2018,8,27,18,45,51.0,8.5,3.9,16.55,10.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,28,5,15,11.5,2.5,1.75,13.0,2.0,0.0,0.0
2018,8,28,5,30,23.0,5.0,2.1,13.6,4.0,0.0,0.0
2018,8,28,5,45,100.5,18.0,2.45,14.2,24.0,45.88,0.0
2018,8,28,6,0,178.0,31.0,2.8,14.8,44.0,109.6,60.0
2018,8,28,6,15,270.0,44.0,2.9,15.35,82.0,169.04,127.71
2018,8,28,6,30,362.0,57.0,3.0,15.9,120.0,234.24,185.36
2018,8,28,6,45,252.5,56.5,3.05,16.4,107.5,196.34,158.47
2018,8,28,7,0,143.0,56.0,3.1,16.9,95.0,140.6,113.74
2018,8,28,7,15,71.5,59.5,3.1,17.35,79.0,104.14,83.11
2018,8,28,7,30,0.0,63.0,3.1,17.8,63.0,60.89,45.58
2018,8,28,7,45,0.0,84.0,3.1,18.25,84.0,81.55,62.57
2018,8,28,8,0,0.0,105.0,3.1,18.7,105.0,102.65,79.6
2018,8,28,8,15,2.0,136.5,3.15,19.3,137.5,136.02,106.33
2018,8,28,8,30,4.0,168.0,3.2,19.9,170.0,169.55,132.69
2018,8,28,8,45,5.0,176.0,3.25,20.55,179.0,177.94,138.61
2018,8,28,9,0,6.0,184.0,3.3,21.2,188.0,186.43,144.62
2018,8,28,9,15,8.0,200.0,3.35,21.75,205.5,203.99,157.77
2018,8,28,9,30,10.0,216.0,3.4,22.3,223.0,221.56,170.78
2018,8,28,9,45,15.0,239.5,3.45,22.8,250.5,249.32,191.67
2018,8,28,10,0,20.0,263.0,3.5,23.3,278.0,277.09,212.3
2018,8,28,10,15,37.5,298.5,3.6,23.7,328.0,334.98,255.97
2018,8,28,10,30,55.0,334.0,3.7,24.1,378.0,386.14,293.83
2018,8,28,10,45,55.5,343.5,3.8,24.5,389.0,394.87,299.4
2018,8,28,11,0,56.0,353.0,3.9,24.9,400.0,403.32,304.92
2018,8,28,11,15,154.5,317.0,4.0,25.15,450.0,457.89,348.45
2018,8,28,11,30,253.0,281.0,4.1,25.4,500.0,509.79,389.24
2018,8,28,11,45,443.0,240.5,4.15,25.65,628.0,634.7,484.0
2018,8,28,12,0,633.0,200.0,4.2,25.9,756.0,750.65,569.06
2018,8,28,12,15,765.0,154.5,4.3,26.0,825.0,803.22,605.31
2018,8,28,12,30,897.0,109.0,4.4,26.1,894.0,849.35,637.2
2018,8,28,12,45,893.0,109.5,4.45,26.2,884.0,825.22,620.39
2018,8,28,13,0,889.0,110.0,4.5,26.3,874.0,798.62,602.27
2018,8,28,13,15,887.0,108.5,4.55,26.3,858.0,769.29,582.59
2018,8,28,13,30,885.0,107.0,4.6,26.3,842.0,737.67,561.18
2018,8,28,13,45,882.0,104.5,4.65,26.3,818.5,702.27,536.94
2018,8,28,14,0,879.0,102.0,4.7,26.3,795.0,664.93,509.45
2018,8,28,14,15,872.5,100.0,4.7,26.1,765.0,624.12,478.91
2018,8,28,14,30,866.0,98.0,4.7,25.9,735.0,581.96,446.64
2018,8,28,14,45,858.0,95.0,4.7,25.7,699.0,536.94,411.43
2018,8,28,15,0,850.0,92.0,4.7,25.5,663.0,491.07,374.63
2018,8,28,15,15,835.0,90.0,4.7,25.5,620.5,442.43,334.48
2018,8,28,15,30,820.0,88.0,4.7,25.5,578.0,390.13,290.64
2018,8,28,15,45,804.5,84.0,4.7,24.65,532.5,340.01,248.38
2018,8,28,16,0,789.0,80.0,4.7,23.8,487.0,290.65,205.78
2018,8,28,16,15,766.5,76.5,4.65,23.2,438.5,241.08,162.66
2018,8,28,16,30,744.0,73.0,4.6,22.6,390.0,193.4,121.79
2018,8,28,16,45,711.0,68.5,4.55,22.0,339.5,145.58,83.55
2018,8,28,17,0,678.0,64.0,4.5,21.4,289.0,101.15,52.79
2018,8,28,17,15,627.5,59.0,4.4,20.6,238.5,55.85,29.83
2018,8,28,17,30,577.0,54.0,4.3,19.8,188.0,36.89,26.63
2018,8,28,17,45,498.0,46.0,4.15,19.05,141.0,32.9,22.94
2018,8,28,18,0,419.0,38.0,4.0,18.3,94.0,28.69,18.78
2018,8,28,18,15,290.0,28.0,3.85,17.8,58.5,22.28,10.47
2018,8,28,18,30,161.0,18.0,3.7,17.3,23.0,17.69,0.0
2018,8,28,18,45,80.5,9.0,3.55,16.75,11.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,29,5,15,22.0,3.0,1.35,13.5,2.5,0.0,0.0
2018,8,29,5,30,44.0,6.0,1.5,14.1,5.0,0.0,0.0
2018,8,29,5,45,157.0,16.0,1.65,14.75,25.5,59.41,0.0
2018,8,29,6,0,270.0,26.0,1.8,15.4,46.0,131.69,67.19
2018,8,29,6,15,376.0,35.5,1.95,16.05,87.0,198.78,148.77
2018,8,29,6,30,482.0,45.0,2.1,16.7,128.0,271.68,213.14
2018,8,29,6,45,547.0,51.0,2.2,17.4,176.0,330.74,264.95
2018,8,29,7,0,612.0,57.0,2.3,18.1,224.0,394.84,319.09
2018,8,29,7,15,655.5,62.5,2.25,18.65,275.0,451.04,364.97
2018,8,29,7,30,699.0,68.0,2.2,19.2,326.0,507.59,409.34
2018,8,29,7,45,728.5,72.5,2.2,19.75,376.5,558.24,447.64
2018,8,29,8,0,758.0,77.0,2.2,20.3,427.0,609.36,484.98
2018,8,29,8,15,781.5,79.5,2.2,20.85,475.5,654.07,515.33
2018,8,29,8,30,805.0,82.0,2.2,21.4,524.0,698.23,544.29
2018,8,29,8,45,822.0,85.0,2.25,22.0,569.5,737.11,569.11
2018,8,29,9,0,839.0,88.0,2.3,22.6,615.0,770.03,589.4
2018,8,29,9,15,854.0,89.5,2.35,23.2,656.0,802.4,609.12
2018,8,29,9,30,869.0,91.0,2.4,23.8,697.0,832.77,627.26
2018,8,29,9,45,881.0,92.0,2.5,24.4,733.0,857.79,642.02
2018,8,29,10,0,893.0,93.0,2.6,25.0,769.0,880.3,655.09
2018,8,29,10,15,901.5,93.5,2.7,25.45,798.0,896.52,664.34
2018,8,29,10,30,910.0,94.0,2.8,25.9,827.0,909.85,671.78
2018,8,29,10,45,916.5,95.0,2.95,26.4,849.5,918.93,676.72
2018,8,29,11,0,923.0,96.0,3.1,26.9,872.0,924.9,679.7
2018,8,29,11,15,927.0,96.5,3.25,27.2,887.0,924.97,679.41
2018,8,29,11,30,931.0,97.0,3.4,27.5,902.0,921.86,677.13
2018,8,29,11,45,934.5,96.0,3.55,27.85,909.0,913.61,671.39
2018,8,29,12,0,938.0,95.0,3.7,28.2,916.0,902.23,663.66
2018,8,29,12,15,936.0,96.5,3.8,28.3,914.5,885.58,652.84
2018,8,29,12,30,934.0,98.0,3.9,28.4,913.0,866.02,640.13
2018,8,29,12,45,928.5,100.0,4.05,28.55,902.5,841.33,624.04
2018,8,29,13,0,923.0,102.0,4.2,28.7,892.0,814.12,606.17
2018,8,29,13,15,920.5,101.0,4.35,28.6,875.5,783.91,586.71
2018,8,29,13,30,918.0,100.0,4.5,28.5,859.0,751.33,565.43
2018,8,29,13,45,914.5,98.0,4.6,28.45,835.0,714.9,541.08
2018,8,29,14,0,911.0,96.0,4.7,28.4,811.0,676.49,513.54
2018,8,29,14,15,903.5,94.5,4.8,28.1,780.0,634.28,482.77
2018,8,29,14,30,896.0,93.0,4.9,27.8,749.0,590.73,450.12
2018,8,29,14,45,886.5,90.5,5.0,27.5,711.5,544.07,414.22
2018,8,29,15,0,877.0,88.0,5.1,27.2,674.0,496.65,376.65
2018,8,29,15,15,863.0,86.5,5.1,27.2,631.5,447.65,336.18
2018,8,29,15,30,849.0,85.0,5.1,27.2,589.0,398.71,294.79
2018,8,29,15,45,830.0,82.0,5.15,26.15,541.5,343.02,248.62
2018,8,29,16,0,811.0,79.0,5.2,25.1,494.0,292.31,205.22
