Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,16,15,784.5,76.0,5.15,24.4,443.5,241.19,161.11
2018,8,29,16,30,758.0,73.0,5.1,23.7,393.0,192.36,119.7
2018,8,29,16,45,720.5,69.0,5.05,23.0,340.5,143.8,81.52
2018,8,29,17,0,683.0,65.0,5.0,22.3,288.0,99.12,51.52
2018,8,29,17,15,627.5,59.5,4.85,21.55,236.5,53.12,29.23
2018,8,29,17,30,572.0,54.0,4.7,20.8,185.0,37.16,26.72
2018,8,29,17,45,468.0,45.5,4.55,20.05,134.5,32.72,22.64
2018,8,29,18,0,364.0,37.0,4.4,19.3,84.0,28.03,18.03
2018,8,29,18,15,242.0,26.0,4.15,18.85,51.5,20.58,8.25
2018,8,29,18,30,120.0,15.0,3.9,18.4,19.0,14.74,0.0
2018,8,29,18,45,60.0,7.5,3.6,17.95,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,5,15,7.0,1.5,1.05,15.2,1.5,0.0,0.0
2018,8,30,5,30,14.0,3.0,1.2,15.7,3.0,0.0,0.0
2018,8,30,5,45,74.0,16.5,1.35,16.15,21.0,36.64,0.0
2018,8,30,6,0,134.0,30.0,1.5,16.6,39.0,92.11,41.86
2018,8,30,6,15,159.0,36.5,1.65,17.05,56.5,116.9,86.04
2018,8,30,6,30,184.0,43.0,1.8,17.5,74.0,140.06,108.72
2018,8,30,6,45,107.5,39.0,1.9,18.0,58.5,97.8,76.31
2018,8,30,7,0,31.0,35.0,2.0,18.5,43.0,53.3,39.52
2018,8,30,7,15,15.5,42.5,1.95,18.75,46.5,50.21,36.87
2018,8,30,7,30,0.0,50.0,1.9,19.0,50.0,48.3,34.91
2018,8,30,7,45,32.0,80.0,1.8,19.2,94.5,100.64,78.93
2018,8,30,8,0,64.0,110.0,1.7,19.4,139.0,160.95,128.49
2018,8,30,8,15,88.5,139.5,1.7,19.85,185.0,212.05,169.28
2018,8,30,8,30,113.0,169.0,1.7,20.3,231.0,264.27,210.03
2018,8,30,8,45,58.5,167.0,1.65,20.75,199.0,215.08,168.93
2018,8,30,9,0,4.0,165.0,1.6,21.2,167.0,165.43,127.45
2018,8,30,9,15,4.5,174.0,1.65,21.65,176.5,174.65,134.28
2018,8,30,9,30,5.0,183.0,1.7,22.1,186.0,183.87,140.93
2018,8,30,9,45,13.0,223.0,1.75,22.55,232.5,230.81,176.84
2018,8,30,10,0,21.0,263.0,1.8,23.0,279.0,277.89,212.08
2018,8,30,10,15,40.5,306.5,1.9,23.45,338.5,345.79,262.62
2018,8,30,10,30,60.0,350.0,2.0,23.9,398.0,406.92,307.05
2018,8,30,10,45,146.0,366.0,2.15,24.3,487.5,504.51,379.55
2018,8,30,11,0,232.0,382.0,2.3,24.7,577.0,600.47,448.74
2018,8,30,11,15,321.0,371.5,2.45,25.0,645.5,664.44,495.0
2018,8,30,11,30,410.0,361.0,2.6,25.3,714.0,730.45,542.02
2018,8,30,11,45,510.5,314.0,2.75,25.65,757.0,763.55,567.03
2018,8,30,12,0,611.0,267.0,2.9,26.0,800.0,793.48,589.85
2018,8,30,12,15,741.0,200.5,2.95,26.15,845.5,824.22,612.99
2018,8,30,12,30,871.0,134.0,3.0,26.3,891.0,846.19,627.68
2018,8,30,12,45,886.0,125.0,3.1,26.5,887.5,828.36,615.75
2018,8,30,13,0,901.0,116.0,3.2,26.7,884.0,807.28,601.91
2018,8,30,13,15,898.0,114.0,3.3,26.7,866.5,776.2,581.62
2018,8,30,13,30,895.0,112.0,3.4,26.7,849.0,742.87,559.66
2018,8,30,13,45,890.0,110.0,3.45,26.75,824.5,706.06,534.36
2018,8,30,14,0,885.0,108.0,3.5,26.8,800.0,667.43,506.11
2018,8,30,14,15,878.0,106.0,3.55,26.65,769.0,625.95,475.55
2018,8,30,14,30,871.0,104.0,3.6,26.5,738.0,583.13,443.24
2018,8,30,14,45,861.0,101.5,3.65,26.35,701.0,537.18,407.74
2018,8,30,15,0,851.0,99.0,3.7,26.2,664.0,490.55,370.73
2018,8,30,15,15,835.5,96.5,3.7,26.2,620.5,437.54,327.73
2018,8,30,15,30,820.0,94.0,3.7,26.2,577.0,388.19,286.4
2018,8,30,15,45,799.5,90.5,3.85,25.5,529.5,336.87,243.57
2018,8,30,16,0,779.0,87.0,4.0,24.8,482.0,286.84,200.88
2018,8,30,16,15,751.0,83.5,4.1,24.2,432.0,236.63,157.98
2018,8,30,16,30,723.0,80.0,4.2,23.6,382.0,188.93,117.99
2018,8,30,16,45,683.0,75.5,4.25,23.05,330.0,138.06,78.5
2018,8,30,17,0,643.0,71.0,4.3,22.5,278.0,94.58,49.96
2018,8,30,17,15,585.0,64.5,4.3,21.7,227.0,53.42,32.0
2018,8,30,17,30,527.0,58.0,4.3,20.9,176.0,40.9,29.94
2018,8,30,17,45,436.5,49.0,4.35,20.1,129.5,36.22,25.6
2018,8,30,18,0,346.0,40.0,4.4,19.3,83.0,31.31,20.67
2018,8,30,18,15,228.0,28.0,4.35,18.75,51.0,23.0,8.43
2018,8,30,18,30,110.0,16.0,4.3,18.2,19.0,15.73,0.0
2018,8,30,18,45,55.0,8.0,4.25,17.65,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,16.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,31,5,15,12.5,2.5,1.35,13.55,2.0,0.0,0.0
2018,8,31,5,30,25.0,5.0,1.6,14.1,4.0,0.0,0.0
2018,8,31,5,45,114.5,16.0,1.8,14.7,22.5,47.08,0.0
2018,8,31,6,0,204.0,27.0,2.0,15.3,41.0,109.79,44.65
2018,8,31,6,15,309.5,38.5,2.0,15.95,80.0,175.41,130.19
2018,8,31,6,30,415.0,50.0,2.0,16.6,119.0,246.95,193.27
2018,8,31,6,45,462.5,60.0,2.0,17.2,162.5,299.4,239.61
2018,8,31,7,0,510.0,70.0,2.0,17.8,206.0,355.35,287.15
2018,8,31,7,15,530.0,81.5,1.85,18.5,250.0,401.01,324.22
2018,8,31,7,30,550.0,93.0,1.7,19.2,294.0,447.19,359.92
2018,8,31,7,45,607.5,96.5,1.6,19.85,349.0,508.37,406.08
2018,8,31,8,0,665.0,100.0,1.5,20.5,404.0,572.32,452.4
2018,8,31,8,15,720.5,96.5,1.35,21.25,459.5,629.08,491.37
2018,8,31,8,30,776.0,93.0,1.2,22.0,515.0,685.55,526.97
2018,8,31,8,45,796.0,95.5,1.1,22.8,560.5,725.15,549.68
2018,8,31,9,0,816.0,98.0,1.0,23.6,606.0,763.45,570.92
2018,8,31,9,15,831.0,99.0,1.05,24.45,646.0,794.47,588.54
2018,8,31,9,30,846.0,100.0,1.1,25.3,686.0,819.0,601.77
2018,8,31,9,45,858.5,101.0,1.2,26.1,721.5,843.82,615.94
2018,8,31,10,0,871.0,102.0,1.3,26.9,757.0,866.21,628.44
2018,8,31,10,15,879.0,103.5,1.4,27.7,785.5,882.58,637.05
2018,8,31,10,30,887.0,105.0,1.5,28.5,814.0,896.1,643.91
2018,8,31,10,45,893.5,105.0,1.6,29.35,835.5,903.78,646.96
2018,8,31,11,0,900.0,105.0,1.7,30.2,857.0,908.44,648.21
2018,8,31,11,15,903.5,105.5,1.85,30.6,871.0,907.89,647.94
2018,8,31,11,30,907.0,106.0,2.0,31.0,885.0,904.24,645.76
2018,8,31,11,45,908.5,106.0,2.15,31.4,891.0,895.26,640.2
2018,8,31,12,0,910.0,106.0,2.3,31.8,897.0,883.25,632.72
2018,8,31,12,15,912.0,105.0,2.5,32.0,896.0,867.69,623.82
2018,8,31,12,30,914.0,104.0,2.7,32.2,895.0,849.19,612.9
2018,8,31,12,45,918.0,100.5,2.95,32.4,887.5,826.98,599.71
2018,8,31,13,0,922.0,97.0,3.2,32.6,880.0,801.9,584.38
2018,8,31,13,15,919.0,96.0,3.4,32.6,863.0,771.24,565.3
2018,8,31,13,30,916.0,95.0,3.6,32.6,846.0,738.24,544.4
2018,8,31,13,45,911.0,94.0,3.8,32.55,822.0,701.72,520.86
2018,8,31,14,0,906.0,93.0,4.0,32.5,798.0,663.29,493.75
2018,8,31,14,15,898.5,92.0,4.2,32.2,767.0,621.66,464.07
2018,8,31,14,30,891.0,91.0,4.4,31.9,736.0,578.69,432.5
2018,8,31,14,45,880.5,89.0,4.6,31.55,698.5,532.13,397.45
2018,8,31,15,0,870.0,87.0,4.8,31.2,661.0,484.91,360.89
2018,8,31,15,15,855.0,84.5,4.8,31.2,617.5,434.9,320.29
2018,8,31,15,30,840.0,82.0,4.8,31.2,574.0,385.09,278.88
2018,8,31,15,45,823.0,79.5,5.1,29.95,528.0,330.96,234.89
2018,8,31,16,0,806.0,77.0,5.4,28.7,482.0,281.64,193.36
2018,8,31,16,15,781.5,73.0,5.4,27.8,432.0,230.47,149.93
2018,8,31,16,30,757.0,69.0,5.4,26.9,382.0,181.42,109.16
2018,8,31,16,45,720.5,65.5,5.4,26.0,330.5,133.72,72.82
2018,8,31,17,0,684.0,62.0,5.4,25.1,279.0,89.8,45.09
2018,8,31,17,15,628.5,56.5,5.3,24.05,227.5,44.33,25.94
2018,8,31,17,30,573.0,51.0,5.2,23.0,176.0,35.17,24.7
2018,8,31,17,45,474.0,44.5,5.1,21.95,129.0,32.42,22.09
2018,8,31,18,0,375.0,38.0,5.0,20.9,82.0,29.7,19.03
2018,8,31,18,15,241.5,26.5,4.85,20.2,49.5,21.81,5.66
2018,8,31,18,30,108.0,15.0,4.7,19.5,17.0,14.74,0.0
2018,8,31,18,45,54.0,7.5,4.55,18.75,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,1,5,45,88.0,12.5,2.35,15.0,18.0,36.19,0.0
2018,9,1,6,0,176.0,25.0,2.6,15.6,36.0,97.21,32.48
2018,9,1,6,15,289.5,37.5,2.6,16.15,76.0,166.3,122.75
2018,9,1,6,30,403.0,50.0,2.6,16.7,116.0,240.93,188.53
2018,9,1,6,45,465.0,60.0,2.6,17.3,163.0,299.43,239.9
2018,9,1,7,0,527.0,70.0,2.6,17.9,210.0,362.74,293.61
2018,9,1,7,15,573.0,78.0,2.5,18.85,260.0,419.42,339.64
2018,9,1,7,30,619.0,86.0,2.4,19.8,310.0,478.73,385.76
2018,9,1,7,45,648.0,94.0,2.25,20.75,360.0,529.57,423.25
2018,9,1,8,0,677.0,102.0,2.1,21.7,410.0,581.0,459.55
2018,9,1,8,15,702.5,107.5,2.1,22.7,458.5,627.37,491.37
2018,9,1,8,30,728.0,113.0,2.1,23.7,507.0,673.46,521.69
2018,9,1,8,45,744.5,118.0,2.1,24.7,551.0,711.54,544.76
2018,9,1,9,0,761.0,123.0,2.1,25.7,595.0,745.54,564.54
2018,9,1,9,15,765.0,132.0,2.25,26.3,633.0,774.89,582.76
2018,9,1,9,30,769.0,141.0,2.4,26.9,671.0,801.82,599.24
2018,9,1,9,45,757.5,156.0,2.5,27.55,700.5,822.57,611.01
2018,9,1,10,0,746.0,171.0,2.6,28.2,730.0,837.2,618.71
2018,9,1,10,15,756.5,173.0,2.75,28.7,758.0,854.09,628.7
2018,9,1,10,30,767.0,175.0,2.9,29.2,786.0,868.47,637.04
2018,9,1,10,45,775.0,176.0,3.05,29.7,807.5,874.23,639.72
2018,9,1,11,0,783.0,177.0,3.2,30.2,829.0,880.29,642.75
2018,9,1,11,15,789.0,177.0,3.35,30.55,843.5,880.81,642.55
2018,9,1,11,30,795.0,177.0,3.5,30.9,858.0,878.53,640.63
2018,9,1,11,45,798.5,177.5,3.65,31.25,865.0,871.78,635.83
2018,9,1,12,0,802.0,178.0,3.8,31.6,872.0,862.27,629.29
2018,9,1,12,15,800.5,178.5,3.95,31.7,870.0,845.88,618.83
2018,9,1,12,30,799.0,179.0,4.1,31.8,868.0,827.01,606.75
2018,9,1,12,45,795.0,178.5,4.25,31.9,857.5,802.82,591.05
2018,9,1,13,0,791.0,178.0,4.4,32.0,847.0,776.5,573.84
2018,9,1,13,15,786.5,176.5,4.55,31.85,830.0,746.86,554.12
2018,9,1,13,30,782.0,175.0,4.7,31.7,813.0,715.4,532.69
2018,9,1,13,45,776.5,171.0,4.8,31.55,788.5,679.25,507.49
2018,9,1,14,0,771.0,167.0,4.9,31.4,764.0,639.84,479.47
2018,9,1,14,15,762.0,163.5,5.0,31.05,733.0,599.0,450.05
2018,9,1,14,30,753.0,160.0,5.1,30.7,702.0,557.35,419.23
2018,9,1,14,45,741.5,154.5,5.15,30.3,665.0,511.99,384.85
2018,9,1,15,0,730.0,149.0,5.2,29.9,628.0,466.43,349.39
2018,9,1,15,15,711.0,144.5,5.2,29.9,585.0,418.66,310.78
2018,9,1,15,30,692.0,140.0,5.2,29.9,542.0,371.8,272.11
2018,9,1,15,45,673.0,132.5,5.3,28.6,496.5,323.41,232.98
2018,9,1,16,0,654.0,125.0,5.4,27.3,451.0,276.36,194.07
2018,9,1,16,15,628.5,116.5,5.4,26.45,402.5,228.58,154.26
2018,9,1,16,30,603.0,108.0,5.4,25.6,354.0,183.19,117.26
2018,9,1,16,45,567.0,98.0,5.4,24.7,304.0,137.88,83.16
2018,9,1,17,0,531.0,88.0,5.4,23.8,254.0,96.39,56.61
2018,9,1,17,15,474.5,77.5,5.25,22.85,205.0,58.28,44.8
2018,9,1,17,30,418.0,67.0,5.1,21.9,156.0,49.1,36.81
2018,9,1,17,45,339.0,54.0,5.0,21.0,113.0,40.62,29.14
2018,9,1,18,0,260.0,41.0,4.9,20.1,70.0,31.7,20.57
2018,9,1,18,15,156.5,25.5,4.8,19.5,40.5,20.14,2.23
2018,9,1,18,30,53.0,10.0,4.7,18.9,11.0,9.83,0.0
2018,9,1,18,45,26.5,5.0,4.6,18.25,5.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,17.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,17.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.4,16.75,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.35,16.25,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,2,5,45,71.0,12.0,2.2,14.1,16.5,30.93,0.0
2018,9,2,6,0,142.0,24.0,2.4,14.6,33.0,84.24,20.75
2018,9,2,6,15,251.5,38.0,2.35,15.25,72.0,152.36,112.06
2018,9,2,6,30,361.0,52.0,2.3,15.9,111.0,224.01,175.39
2018,9,2,6,45,436.5,62.5,2.25,16.55,159.0,287.89,230.86
2018,9,2,7,0,512.0,73.0,2.2,17.2,207.0,357.2,289.19
2018,9,2,7,15,564.5,79.5,2.1,17.9,257.5,415.08,336.46
2018,9,2,7,30,617.0,86.0,2.0,18.6,308.0,476.06,384.24
2018,9,2,7,45,657.5,91.0,1.9,19.3,360.0,530.52,425.13
2018,9,2,8,0,698.0,96.0,1.8,20.0,412.0,586.4,465.46
2018,9,2,8,15,726.5,100.0,1.85,20.9,461.5,633.79,498.52
2018,9,2,8,30,755.0,104.0,1.9,21.8,511.0,678.57,528.03
2018,9,2,8,45,777.0,106.5,1.9,22.75,556.5,718.93,552.83
2018,9,2,9,0,799.0,109.0,1.9,23.7,602.0,758.13,576.28
2018,9,2,9,15,800.5,117.5,2.0,24.65,639.5,785.88,592.24
2018,9,2,9,30,802.0,126.0,2.1,25.6,677.0,811.02,606.36
2018,9,2,9,45,786.5,142.0,2.15,26.55,705.0,827.04,613.85
2018,9,2,10,0,771.0,158.0,2.2,27.5,733.0,842.56,621.08
2018,9,2,10,15,782.0,159.5,2.25,28.25,762.0,856.85,628.01
2018,9,2,10,30,793.0,161.0,2.3,29.0,791.0,871.55,635.26
2018,9,2,10,45,802.5,161.0,2.35,29.75,813.0,880.71,638.91
2018,9,2,11,0,812.0,161.0,2.4,30.5,835.0,887.07,640.86
2018,9,2,11,15,817.5,161.0,2.5,31.1,849.0,887.08,639.59
2018,9,2,11,30,823.0,161.0,2.6,31.7,863.0,884.2,636.59
2018,9,2,11,45,827.5,159.5,2.65,32.25,869.5,876.07,630.06
2018,9,2,12,0,832.0,158.0,2.7,32.8,876.0,865.11,621.83
2018,9,2,12,15,825.5,161.5,2.85,33.05,872.5,847.12,610.53
2018,9,2,12,30,819.0,165.0,3.0,33.3,869.0,826.7,597.63
2018,9,2,12,45,804.5,171.0,3.15,33.5,856.0,800.12,580.71
2018,9,2,13,0,790.0,177.0,3.3,33.7,843.0,771.79,562.51
2018,9,2,13,15,787.0,174.5,3.4,33.7,826.0,742.27,542.87
2018,9,2,13,30,784.0,172.0,3.5,33.7,809.0,710.86,521.46
2018,9,2,13,45,780.0,167.5,3.65,33.65,785.0,675.14,496.97
2018,9,2,14,0,776.0,163.0,3.8,33.6,761.0,637.88,470.83
2018,9,2,14,15,767.5,158.5,3.95,33.3,729.5,594.39,440.13
2018,9,2,14,30,759.0,154.0,4.1,33.0,698.0,551.88,409.23
2018,9,2,14,45,749.0,149.0,4.2,32.65,661.5,507.49,376.05
2018,9,2,15,0,739.0,144.0,4.3,32.3,625.0,462.75,341.64
2018,9,2,15,15,719.5,139.5,4.3,32.3,582.0,414.4,303.15
2018,9,2,15,30,700.0,135.0,4.3,32.3,539.0,367.0,264.58
2018,9,2,15,45,681.0,128.0,4.5,31.05,493.5,318.71,225.99
2018,9,2,16,0,662.0,121.0,4.7,29.8,448.0,271.75,187.64
2018,9,2,16,15,635.0,113.0,4.8,28.75,399.0,223.77,148.38
2018,9,2,16,30,608.0,105.0,4.9,27.7,350.0,178.34,112.03
2018,9,2,16,45,569.0,96.0,5.0,26.7,300.0,133.48,79.1
2018,9,2,17,0,530.0,87.0,5.1,25.7,250.0,92.77,54.14
2018,9,2,17,15,469.0,77.0,5.0,24.55,201.0,55.43,42.03
2018,9,2,17,30,408.0,67.0,4.9,23.4,152.0,49.29,36.7
2018,9,2,17,45,323.0,53.5,4.8,22.25,109.0,40.39,28.72
2018,9,2,18,0,238.0,40.0,4.7,21.1,66.0,31.02,19.68
2018,9,2,18,15,141.0,24.5,4.6,20.4,38.0,19.41,0.0
2018,9,2,18,30,44.0,9.0,4.5,19.7,10.0,8.85,0.0
2018,9,2,18,45,22.0,4.5,4.4,18.95,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.25,17.9,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.15,17.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.05,16.9,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,16.65,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,5,45,60.0,11.5,2.35,14.2,15.0,27.35,0.0
2018,9,3,6,0,120.0,23.0,2.6,14.7,30.0,75.21,10.32
2018,9,3,6,15,220.0,38.5,2.7,15.25,67.5,141.3,103.21
2018,9,3,6,30,320.0,54.0,2.8,15.8,105.0,209.05,163.63
2018,9,3,6,45,392.0,65.5,2.85,16.35,151.0,268.43,215.71
2018,9,3,7,0,464.0,77.0,2.9,16.9,197.0,336.13,273.33
2018,9,3,7,15,516.5,85.0,2.9,17.55,246.5,393.64,321.07
2018,9,3,7,30,569.0,93.0,2.9,18.2,296.0,454.29,369.68
2018,9,3,7,45,606.5,100.5,2.9,18.8,346.5,507.8,411.14
2018,9,3,8,0,644.0,108.0,2.9,19.4,397.0,562.58,452.26
2018,9,3,8,15,672.0,113.0,2.9,20.2,445.0,608.85,485.4
2018,9,3,8,30,700.0,118.0,2.9,21.0,493.0,655.04,517.56
2018,9,3,8,45,721.0,122.0,2.9,21.75,537.5,694.42,543.32
2018,9,3,9,0,742.0,126.0,2.9,22.5,582.0,732.74,567.56
2018,9,3,9,15,752.5,132.0,2.95,23.2,621.0,763.5,586.4
2018,9,3,9,30,763.0,138.0,3.0,23.9,660.0,789.44,601.73
2018,9,3,9,45,764.5,147.0,3.05,24.6,692.5,811.55,614.32
2018,9,3,10,0,766.0,156.0,3.1,25.3,725.0,833.88,627.03
2018,9,3,10,15,775.5,157.5,3.2,25.9,752.5,846.83,633.83
2018,9,3,10,30,785.0,159.0,3.3,26.5,780.0,860.1,640.98
2018,9,3,10,45,792.0,160.0,3.35,27.1,801.0,867.99,644.26
2018,9,3,11,0,799.0,161.0,3.4,27.7,822.0,873.11,645.81
2018,9,3,11,15,804.0,162.0,3.5,28.1,836.5,873.65,645.2
2018,9,3,11,30,809.0,163.0,3.6,28.5,851.0,871.35,642.81
2018,9,3,11,45,812.0,163.0,3.7,28.85,857.5,863.49,636.93
2018,9,3,12,0,815.0,163.0,3.8,29.2,864.0,852.84,629.3
2018,9,3,12,15,818.5,160.5,3.9,29.35,863.0,837.41,619.02
2018,9,3,12,30,822.0,158.0,4.0,29.5,862.0,819.29,606.98
2018,9,3,12,45,827.0,153.0,4.05,29.6,854.0,797.3,592.24
2018,9,3,13,0,832.0,148.0,4.1,29.7,846.0,772.68,575.72
2018,9,3,13,15,803.0,159.0,4.25,29.55,821.0,736.07,551.43
2018,9,3,13,30,774.0,170.0,4.4,29.4,796.0,698.89,525.1
2018,9,3,13,45,675.0,206.0,4.5,29.25,740.0,637.15,479.62
2018,9,3,14,0,576.0,242.0,4.6,29.1,684.0,581.66,438.22
2018,9,3,14,15,586.5,225.5,4.7,28.65,659.0,547.25,413.9
2018,9,3,14,30,597.0,209.0,4.8,28.2,634.0,511.17,387.5
2018,9,3,14,45,640.5,180.5,4.95,27.75,614.5,478.74,363.17
2018,9,3,15,0,684.0,152.0,5.1,27.3,595.0,441.71,334.12
2018,9,3,15,15,692.0,139.0,5.1,27.3,561.0,399.49,299.08
2018,9,3,15,30,700.0,126.0,5.1,27.3,527.0,355.73,261.9
2018,9,3,15,45,686.0,119.5,5.2,25.8,484.5,309.48,223.76
2018,9,3,16,0,672.0,113.0,5.3,24.3,442.0,264.06,185.41
2018,9,3,16,15,604.5,111.5,5.25,23.4,383.0,213.08,144.07
2018,9,3,16,30,537.0,110.0,5.2,22.5,324.0,168.92,109.75
2018,9,3,16,45,491.5,101.5,5.2,21.55,276.0,127.95,79.76
2018,9,3,17,0,446.0,93.0,5.2,20.6,228.0,91.0,57.25
2018,9,3,17,15,355.5,80.0,5.05,19.9,174.5,57.45,44.6
2018,9,3,17,30,265.0,67.0,4.9,19.2,121.0,49.4,37.41
2018,9,3,17,45,239.0,52.5,4.75,18.45,90.5,39.72,28.55
2018,9,3,18,0,213.0,38.0,4.6,17.7,60.0,29.5,18.46
2018,9,3,18,15,126.0,23.0,4.4,17.3,34.0,18.26,0.0
2018,9,3,18,30,39.0,8.0,4.2,16.9,8.0,7.86,0.0
2018,9,3,18,45,19.5,4.0,3.95,16.55,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,4,5,45,73.0,11.5,2.85,14.7,15.5,30.66,0.0
2018,9,4,6,0,146.0,23.0,3.1,15.2,31.0,82.6,1.42
2018,9,4,6,15,258.5,36.5,3.2,15.8,69.5,152.18,110.2
2018,9,4,6,30,371.0,50.0,3.3,16.4,108.0,224.74,175.29
2018,9,4,6,45,341.0,65.5,3.35,17.0,134.5,244.45,195.91
2018,9,4,7,0,311.0,81.0,3.4,17.6,161.0,261.54,212.42
2018,9,4,7,15,364.5,95.5,3.35,18.25,209.5,319.42,260.73
2018,9,4,7,30,418.0,110.0,3.3,18.9,258.0,381.03,310.5
2018,9,4,7,45,440.0,124.0,3.25,19.55,301.0,425.74,345.26
2018,9,4,8,0,462.0,138.0,3.2,20.2,344.0,470.95,379.38
2018,9,4,8,15,538.5,137.0,3.15,21.0,404.0,537.23,429.36
2018,9,4,8,30,615.0,136.0,3.1,21.8,464.0,611.53,483.59
2018,9,4,8,45,702.0,121.5,3.0,22.55,527.0,677.62,530.26
2018,9,4,9,0,789.0,107.0,2.9,23.3,590.0,743.84,573.95
2018,9,4,9,15,807.5,108.5,2.85,24.1,631.5,777.26,593.52
2018,9,4,9,30,826.0,110.0,2.8,24.9,673.0,808.86,611.73
2018,9,4,9,45,844.0,109.5,2.75,25.65,710.0,835.81,626.59
2018,9,4,10,0,862.0,109.0,2.7,26.4,747.0,856.17,636.85
2018,9,4,10,15,870.0,110.0,2.75,27.1,775.0,871.53,644.58
2018,9,4,10,30,878.0,111.0,2.8,27.8,803.0,884.07,650.51
2018,9,4,10,45,884.0,112.0,2.8,28.55,824.5,891.93,652.94
2018,9,4,11,0,890.0,113.0,2.8,29.3,846.0,896.77,653.51
2018,9,4,11,15,894.5,113.5,2.9,29.8,860.5,896.72,652.35
2018,9,4,11,30,899.0,114.0,3.0,30.3,875.0,893.58,649.31
2018,9,4,11,45,901.0,114.0,3.05,30.85,881.0,884.71,642.17
2018,9,4,12,0,903.0,114.0,3.1,31.4,887.0,872.82,633.2
2018,9,4,12,15,903.0,113.5,3.2,31.8,885.0,855.82,621.65
2018,9,4,12,30,903.0,113.0,3.3,32.2,883.0,835.97,608.28
2018,9,4,12,45,902.0,111.5,3.4,32.55,873.0,811.61,592.06
2018,9,4,13,0,901.0,110.0,3.5,32.9,863.0,784.64,574.07
2018,9,4,13,15,896.5,109.5,3.65,33.0,845.0,753.59,554.03
2018,9,4,13,30,892.0,109.0,3.8,33.1,827.0,720.36,532.33
2018,9,4,13,45,885.5,108.0,3.9,33.25,802.0,683.33,506.18
2018,9,4,14,0,879.0,107.0,4.0,33.4,777.0,644.57,477.98
2018,9,4,14,15,869.5,105.0,4.1,33.15,744.5,601.63,446.93
2018,9,4,14,30,860.0,103.0,4.2,32.9,712.0,557.59,414.23
2018,9,4,14,45,847.5,101.0,4.3,32.65,674.0,511.18,378.88
2018,9,4,15,0,835.0,99.0,4.4,32.4,636.0,460.99,339.79
2018,9,4,15,15,818.5,96.0,4.4,32.4,592.5,411.23,299.5
2018,9,4,15,30,802.0,93.0,4.4,32.4,549.0,361.94,258.67
2018,9,4,15,45,779.0,90.0,4.5,31.1,501.5,311.39,217.53
2018,9,4,16,0,756.0,87.0,4.6,29.8,454.0,262.43,176.89
2018,9,4,16,15,724.5,83.5,4.6,28.75,403.5,213.13,136.15
2018,9,4,16,30,693.0,80.0,4.6,27.7,353.0,163.24,96.37
2018,9,4,16,45,648.0,75.0,4.6,26.6,301.5,117.09,63.5
2018,9,4,17,0,603.0,70.0,4.6,25.5,250.0,75.62,40.41
2018,9,4,17,15,538.5,62.5,4.5,24.25,200.0,43.05,31.44
2018,9,4,17,30,474.0,55.0,4.4,23.0,150.0,39.89,28.64
2018,9,4,17,45,370.0,45.5,4.3,21.75,106.0,34.69,23.8
2018,9,4,18,0,266.0,36.0,4.2,20.5,62.0,28.0,16.65
2018,9,4,18,15,153.0,22.0,4.1,19.75,35.0,17.54,0.0
2018,9,4,18,30,40.0,8.0,4.0,19.0,8.0,7.86,0.0
2018,9,4,18,45,20.0,4.0,3.95,18.3,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.85,17.3,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,5,5,45,68.0,11.5,2.85,14.2,15.0,29.19,0.0
2018,9,5,6,0,136.0,23.0,3.1,14.6,30.0,78.74,0.0
2018,9,5,6,15,245.5,36.0,3.15,15.15,67.0,146.51,105.38
2018,9,5,6,30,355.0,49.0,3.2,15.7,104.0,216.27,168.71
2018,9,5,6,45,407.0,60.5,3.3,16.3,146.5,269.12,216.04
2018,9,5,7,0,459.0,72.0,3.4,16.9,189.0,325.95,265.28
2018,9,5,7,15,408.0,92.5,3.4,17.55,213.5,338.5,276.78
2018,9,5,7,30,357.0,113.0,3.4,18.2,238.0,348.08,284.42
2018,9,5,7,45,314.5,142.5,3.35,18.9,265.5,359.68,292.51
2018,9,5,8,0,272.0,172.0,3.3,19.6,293.0,375.3,302.82
2018,9,5,8,15,423.0,158.5,3.35,20.3,371.5,480.32,385.81
2018,9,5,8,30,574.0,145.0,3.4,21.0,450.0,590.01,469.46
2018,9,5,8,45,647.5,136.5,3.4,21.7,508.5,651.47,513.79
2018,9,5,9,0,721.0,128.0,3.4,22.4,567.0,714.6,557.43
2018,9,5,9,15,764.5,121.5,3.45,23.1,615.0,754.8,583.17
2018,9,5,9,30,808.0,115.0,3.5,23.8,663.0,797.23,610.25
2018,9,5,9,45,817.0,118.0,3.6,24.45,696.5,820.03,623.61
2018,9,5,10,0,826.0,121.0,3.7,25.1,730.0,840.33,635.32
2018,9,5,10,15,834.5,122.5,3.8,25.65,758.0,855.93,644.06
2018,9,5,10,30,843.0,124.0,3.9,26.2,786.0,868.78,651.0
2018,9,5,10,45,849.0,125.0,4.0,26.75,807.0,872.13,651.53
2018,9,5,11,0,855.0,126.0,4.1,27.3,828.0,876.76,653.12
2018,9,5,11,15,858.5,127.0,4.2,27.55,841.5,876.27,652.09
2018,9,5,11,30,862.0,128.0,4.3,27.8,855.0,872.81,649.19
2018,9,5,11,45,864.5,127.5,4.45,28.05,861.0,864.04,643.0
2018,9,5,12,0,867.0,127.0,4.6,28.3,867.0,852.38,634.99
2018,9,5,12,15,869.5,126.0,4.75,28.25,866.0,837.35,625.79
2018,9,5,12,30,872.0,125.0,4.9,28.2,865.0,819.5,614.63
2018,9,5,12,45,873.5,122.0,5.0,28.1,856.0,796.19,599.5
2018,9,5,13,0,875.0,119.0,5.1,28.0,847.0,770.26,582.48
2018,9,5,13,15,870.0,118.5,5.25,27.75,829.0,739.48,562.46
2018,9,5,13,30,865.0,118.0,5.4,27.5,811.0,706.62,540.45
2018,9,5,13,45,858.0,116.0,5.5,27.25,785.5,669.15,513.29
2018,9,5,14,0,851.0,114.0,5.6,27.0,760.0,630.08,484.33
2018,9,5,14,15,841.0,113.0,5.6,26.5,728.5,586.51,451.55
2018,9,5,14,30,831.0,112.0,5.6,26.0,697.0,543.86,418.56
2018,9,5,14,45,818.5,109.0,5.65,25.5,659.0,497.4,381.91
2018,9,5,15,0,806.0,106.0,5.7,25.0,621.0,450.65,343.98
2018,9,5,15,15,788.5,103.0,5.7,25.0,578.0,401.84,302.81
2018,9,5,15,30,771.0,100.0,5.7,25.0,535.0,353.65,261.31
2018,9,5,15,45,748.5,96.5,5.65,23.45,488.5,304.39,219.8
2018,9,5,16,0,726.0,93.0,5.6,21.9,442.0,253.42,176.32
2018,9,5,16,15,687.5,89.5,5.55,21.1,390.5,204.13,134.47
2018,9,5,16,30,649.0,86.0,5.5,20.3,339.0,158.49,97.37
2018,9,5,16,45,605.5,79.5,5.4,19.5,288.5,113.7,64.81
2018,9,5,17,0,562.0,73.0,5.3,18.7,238.0,73.48,42.2
2018,9,5,17,15,506.0,65.0,5.1,18.05,191.0,45.56,34.49
2018,9,5,17,30,450.0,57.0,4.9,17.4,144.0,42.12,31.25
2018,9,5,17,45,353.5,46.0,4.75,16.75,101.5,35.57,25.02
2018,9,5,18,0,257.0,35.0,4.6,16.1,59.0,27.32,15.99
2018,9,5,18,15,151.5,21.5,4.4,15.85,33.5,17.24,0.0
2018,9,5,18,30,46.0,8.0,4.2,15.6,8.0,7.86,0.0
2018,9,5,18,45,23.0,4.0,4.05,15.3,4.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,6,5,45,95.0,11.0,2.55,12.75,16.0,35.6,0.0
2018,9,6,6,0,190.0,22.0,2.8,13.2,32.0,92.08,0.0
2018,9,6,6,15,322.5,32.0,2.85,13.75,71.5,168.87,120.94
2018,9,6,6,30,455.0,42.0,2.9,14.3,111.0,248.28,193.97
2018,9,6,6,45,374.5,56.5,2.95,14.9,128.0,249.22,200.63
2018,9,6,7,0,294.0,71.0,3.0,15.5,145.0,239.63,195.79
2018,9,6,7,15,290.0,88.0,3.0,16.15,175.0,268.83,220.96
2018,9,6,7,30,286.0,105.0,3.0,16.8,205.0,296.88,243.94
2018,9,6,7,45,344.5,118.5,2.95,17.45,257.5,358.29,293.5
2018,9,6,8,0,403.0,132.0,2.9,18.1,310.0,423.2,344.35
2018,9,6,8,15,403.5,147.5,2.9,18.9,343.0,453.44,366.05
2018,9,6,8,30,404.0,163.0,2.9,19.7,376.0,482.41,386.33
2018,9,6,8,45,467.0,172.5,2.9,20.5,439.5,550.2,436.45
2018,9,6,9,0,530.0,182.0,2.9,21.3,503.0,619.91,486.4
2018,9,6,9,15,705.0,135.5,3.0,22.0,593.5,723.17,561.7
2018,9,6,9,30,880.0,89.0,3.1,22.7,684.0,820.71,627.68
2018,9,6,9,45,765.0,141.0,3.2,23.35,677.5,798.9,609.39
2018,9,6,10,0,650.0,193.0,3.3,24.0,671.0,768.09,585.57
2018,9,6,10,15,672.0,194.5,3.4,24.6,705.0,792.83,601.55
2018,9,6,10,30,694.0,196.0,3.5,25.2,739.0,815.5,615.38
2018,9,6,10,45,737.5,183.5,3.65,25.8,774.5,839.96,630.67
2018,9,6,11,0,781.0,171.0,3.8,26.4,810.0,859.77,642.72
2018,9,6,11,15,849.5,138.5,3.8,26.8,843.5,880.76,655.38
2018,9,6,11,30,918.0,106.0,3.8,27.2,877.0,895.55,663.84
2018,9,6,11,45,921.0,105.5,3.85,27.6,883.5,886.74,656.77
2018,9,6,12,0,924.0,105.0,3.9,28.0,890.0,874.82,647.89
2018,9,6,12,15,926.0,103.5,3.9,28.25,888.5,858.02,635.96
2018,9,6,12,30,928.0,102.0,3.9,28.5,887.0,838.24,622.13
2018,9,6,12,45,929.0,100.0,3.9,28.75,877.5,814.29,605.53
2018,9,6,13,0,930.0,98.0,3.9,29.0,868.0,787.54,587.08
2018,9,6,13,15,926.5,97.0,3.9,29.0,850.0,755.85,565.78
2018,9,6,13,30,923.0,96.0,3.9,29.0,832.0,721.84,542.8
2018,9,6,13,45,918.0,94.5,3.95,29.0,807.0,684.23,516.0
2018,9,6,14,0,913.0,93.0,4.0,29.0,782.0,644.71,486.79
2018,9,6,14,15,906.0,91.0,4.0,28.8,750.0,601.88,454.76
2018,9,6,14,30,899.0,89.0,4.0,28.6,718.0,557.68,420.89
2018,9,6,14,45,888.0,87.0,4.0,28.4,679.5,510.36,383.79
2018,9,6,15,0,877.0,85.0,4.0,28.2,641.0,462.44,345.2
2018,9,6,15,15,861.0,82.5,4.0,28.2,597.0,411.71,303.26
2018,9,6,15,30,845.0,80.0,4.0,28.2,553.0,361.29,260.59
2018,9,6,15,45,824.5,77.5,4.0,27.5,505.0,305.99,214.21
2018,9,6,16,0,804.0,75.0,4.0,26.8,457.0,255.91,171.29
2018,9,6,16,15,775.5,71.0,4.0,26.15,406.0,204.5,128.03
2018,9,6,16,30,747.0,67.0,4.0,25.5,355.0,155.66,88.79
2018,9,6,16,45,705.5,63.0,3.95,24.85,303.0,108.47,55.78
2018,9,6,17,0,664.0,59.0,3.9,24.2,251.0,65.65,33.99
2018,9,6,17,15,601.5,53.0,3.85,23.2,200.0,35.7,25.23
2018,9,6,17,30,539.0,47.0,3.8,22.2,149.0,33.41,23.1
2018,9,6,17,45,438.0,39.0,3.7,21.2,105.0,29.22,19.08
2018,9,6,18,0,337.0,31.0,3.6,20.2,61.0,24.91,13.21
2018,9,6,18,15,202.5,20.0,3.6,19.55,34.5,19.66,0.0
2018,9,6,18,30,68.0,9.0,3.6,18.9,8.0,0.0,0.0
2018,9,6,18,45,34.0,4.5,3.6,18.2,4.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,17.2,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,7,5,45,99.0,10.5,1.95,13.3,15.5,35.94,0.0
2018,9,7,6,0,198.0,21.0,2.1,13.8,31.0,92.51,0.0
2018,9,7,6,15,331.5,31.0,2.15,14.45,70.5,170.21,120.02
2018,9,7,6,30,465.0,41.0,2.2,15.1,110.0,250.03,193.86
2018,9,7,6,45,541.5,47.5,2.25,15.7,159.0,312.54,249.55
2018,9,7,7,0,618.0,54.0,2.3,16.3,208.0,381.14,308.43
2018,9,7,7,15,667.5,59.0,2.2,17.3,260.0,436.82,354.36
2018,9,7,7,30,717.0,64.0,2.1,18.3,312.0,497.96,402.29
2018,9,7,7,45,752.5,67.5,2.0,19.25,364.5,551.05,441.99
2018,9,7,8,0,788.0,71.0,1.9,20.2,417.0,604.97,480.55
2018,9,7,8,15,812.5,73.5,1.9,21.2,466.5,650.65,511.34
2018,9,7,8,30,837.0,76.0,1.9,22.2,516.0,691.5,536.86
2018,9,7,8,45,855.0,78.5,1.9,23.15,562.0,730.79,560.75
2018,9,7,9,0,873.0,81.0,1.9,24.1,608.0,768.56,583.06
2018,9,7,9,15,885.5,83.5,1.95,25.1,649.0,800.16,601.01
2018,9,7,9,30,898.0,86.0,2.0,26.1,690.0,829.48,617.23
2018,9,7,9,45,906.0,88.0,2.05,27.1,724.5,852.04,628.77
2018,9,7,10,0,914.0,90.0,2.1,28.1,759.0,871.83,638.46
2018,9,7,10,15,922.5,91.0,2.2,28.9,788.5,888.06,646.77
2018,9,7,10,30,931.0,92.0,2.3,29.7,818.0,901.29,653.18
2018,9,7,10,45,937.0,92.5,2.4,30.5,839.5,908.72,655.9
2018,9,7,11,0,943.0,93.0,2.5,31.3,861.0,912.96,656.69
2018,9,7,11,15,946.5,93.5,2.6,31.85,875.0,911.79,654.76
2018,9,7,11,30,950.0,94.0,2.7,32.4,889.0,907.36,650.87
2018,9,7,11,45,952.0,93.5,2.85,32.9,894.5,897.39,644.01
2018,9,7,12,0,954.0,93.0,3.0,33.4,900.0,884.23,635.14
2018,9,7,12,15,954.0,93.0,3.1,33.7,898.0,866.8,623.74
2018,9,7,12,30,954.0,93.0,3.2,34.0,896.0,846.34,610.41
2018,9,7,12,45,952.5,93.0,3.35,34.25,886.5,821.79,594.76
2018,9,7,13,0,951.0,93.0,3.5,34.5,877.0,794.48,577.2
2018,9,7,13,15,947.0,92.5,3.65,34.5,858.5,762.26,556.81
2018,9,7,13,30,943.0,92.0,3.8,34.5,840.0,727.69,534.62
2018,9,7,13,45,937.5,90.0,3.9,34.45,814.0,688.56,507.65
2018,9,7,14,0,932.0,88.0,4.0,34.4,788.0,647.52,478.25
2018,9,7,14,15,923.5,87.0,4.1,34.1,755.5,604.0,446.75
2018,9,7,14,30,915.0,86.0,4.2,33.8,723.0,559.19,413.39
2018,9,7,14,45,876.0,93.5,4.3,33.5,675.5,506.37,373.19
2018,9,7,15,0,837.0,101.0,4.4,33.2,628.0,451.92,330.93
2018,9,7,15,15,821.0,97.0,4.4,33.2,583.5,401.4,289.99
2018,9,7,15,30,805.0,93.0,4.4,33.2,539.0,351.32,248.48
2018,9,7,15,45,813.0,82.5,4.5,32.05,498.5,303.02,208.09
2018,9,7,16,0,821.0,72.0,4.6,30.9,458.0,253.27,165.66
2018,9,7,16,15,792.0,68.5,4.55,30.05,406.5,201.44,122.8
2018,9,7,16,30,763.0,65.0,4.5,29.2,355.0,152.21,84.15
2018,9,7,16,45,722.0,61.0,4.5,28.3,302.5,104.39,51.79
2018,9,7,17,0,681.0,57.0,4.5,27.4,250.0,60.89,31.09
2018,9,7,17,15,606.0,52.0,4.3,26.25,197.5,35.15,24.38
2018,9,7,17,30,531.0,47.0,4.1,25.1,145.0,33.71,23.0
2018,9,7,17,45,427.5,38.0,3.95,23.95,100.5,28.6,18.23
2018,9,7,18,0,324.0,29.0,3.8,22.8,56.0,23.24,11.03
2018,9,7,18,15,197.0,19.0,3.8,22.0,31.5,18.68,0.0
2018,9,7,18,30,70.0,9.0,3.8,21.2,7.0,0.0,0.0
2018,9,7,18,45,35.0,4.5,3.85,20.4,3.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.9,19.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.85,19.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,18.15,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,17.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,8,5,45,107.0,10.0,2.75,14.35,15.0,37.29,0.0
2018,9,8,6,0,214.0,20.0,3.0,14.8,30.0,95.33,0.0
2018,9,8,6,15,350.5,29.0,3.05,15.4,69.5,173.97,120.69
2018,9,8,6,30,487.0,38.0,3.1,16.0,109.0,254.19,196.31
2018,9,8,6,45,560.0,44.0,3.15,16.65,157.5,315.17,251.18
2018,9,8,7,0,633.0,50.0,3.2,17.3,206.0,379.63,307.16
2018,9,8,7,15,681.0,55.0,3.15,18.25,258.0,437.69,355.56
2018,9,8,7,30,729.0,60.0,3.1,19.2,310.0,498.32,403.86
2018,9,8,7,45,760.0,63.5,3.05,20.2,361.0,548.98,442.41
2018,9,8,8,0,791.0,67.0,3.0,21.2,412.0,600.13,479.77
2018,9,8,8,15,813.0,70.5,2.95,22.2,461.0,645.28,510.59
2018,9,8,8,30,835.0,74.0,2.9,23.2,510.0,685.47,535.97
2018,9,8,8,45,850.0,77.0,2.9,24.2,555.0,722.98,559.02
2018,9,8,9,0,865.0,80.0,2.9,25.2,600.0,758.79,580.38
2018,9,8,9,15,876.0,83.5,2.95,26.05,640.5,790.06,598.82
2018,9,8,9,30,887.0,87.0,3.0,26.9,681.0,818.99,615.44
2018,9,8,9,45,892.0,90.5,3.0,27.75,714.5,840.44,626.5
2018,9,8,10,0,897.0,94.0,3.0,28.6,748.0,859.02,635.63
2018,9,8,10,15,903.5,95.5,3.05,29.4,776.0,873.79,642.65
2018,9,8,10,30,910.0,97.0,3.1,30.2,804.0,885.57,647.75
2018,9,8,10,45,915.0,99.0,3.15,31.05,826.0,893.51,650.26
2018,9,8,11,0,920.0,101.0,3.2,31.9,848.0,898.29,650.82
2018,9,8,11,15,923.5,101.5,3.25,32.5,861.5,897.04,648.22
2018,9,8,11,30,927.0,102.0,3.3,33.1,875.0,892.61,643.7
2018,9,8,11,45,927.0,103.0,3.4,33.7,880.0,882.55,635.95
2018,9,8,12,0,927.0,104.0,3.5,34.3,885.0,869.42,626.31
2018,9,8,12,15,930.5,102.0,3.6,34.45,884.0,853.11,615.82
2018,9,8,12,30,934.0,100.0,3.7,34.6,883.0,833.76,603.37
2018,9,8,12,45,938.0,96.5,3.85,34.75,874.5,810.34,588.44
2018,9,8,13,0,942.0,93.0,4.0,34.9,866.0,783.97,571.48
2018,9,8,13,15,937.5,92.5,4.1,34.8,847.5,751.6,550.76
2018,9,8,13,30,933.0,92.0,4.2,34.7,829.0,716.94,528.31
2018,9,8,13,45,926.0,91.0,4.3,34.6,802.5,678.08,501.11
2018,9,8,14,0,919.0,90.0,4.4,34.5,776.0,637.45,471.81
2018,9,8,14,15,897.5,93.5,4.5,34.25,739.5,591.26,437.97
2018,9,8,14,30,876.0,97.0,4.6,34.0,703.0,544.8,403.09
2018,9,8,14,45,865.5,94.0,4.7,33.7,664.5,497.73,367.05
2018,9,8,15,0,855.0,91.0,4.8,33.4,626.0,450.05,329.45
2018,9,8,15,15,828.5,91.0,4.8,33.4,579.0,394.87,284.92
2018,9,8,15,30,802.0,91.0,4.8,33.4,532.0,344.57,243.18
2018,9,8,15,45,775.5,87.5,4.95,32.3,482.5,292.83,200.91
2018,9,8,16,0,749.0,84.0,5.1,31.2,433.0,243.05,159.7
2018,9,8,16,15,743.0,76.5,5.15,30.2,389.0,195.61,119.94
2018,9,8,16,30,737.0,69.0,5.2,29.2,345.0,148.46,82.42
2018,9,8,16,45,709.5,62.5,5.2,28.25,295.5,101.02,50.36
2018,9,8,17,0,682.0,56.0,5.2,27.3,246.0,56.46,29.47
