Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,15,0,827.0,67.0,0.7,28.5,419.0,244.57,157.28
2018,10,18,15,15,786.0,66.0,0.7,28.5,371.5,195.45,117.55
2018,10,18,15,30,745.0,65.0,0.7,28.5,324.0,149.39,82.33
2018,10,18,15,45,704.0,59.5,0.75,27.65,276.0,102.68,51.08
2018,10,18,16,0,663.0,54.0,0.8,26.8,228.0,59.63,30.1
2018,10,18,16,15,581.5,50.0,0.85,25.6,179.5,34.46,23.81
2018,10,18,16,30,500.0,46.0,0.9,24.4,131.0,33.72,23.0
2018,10,18,16,45,382.0,35.0,1.0,23.15,87.5,26.49,16.34
2018,10,18,17,0,264.0,24.0,1.1,21.9,44.0,18.83,6.08
2018,10,18,17,15,155.5,14.0,1.15,21.1,23.5,13.76,0.0
2018,10,18,17,30,47.0,4.0,1.2,20.3,3.0,0.0,0.0
2018,10,18,17,45,23.5,2.0,1.25,19.5,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,6,15,79.0,8.0,1.05,11.7,10.0,0.0,0.0
2018,10,19,6,30,158.0,16.0,1.0,12.2,20.0,59.09,0.0
2018,10,19,6,45,296.0,26.0,0.95,12.65,53.5,136.22,64.89
2018,10,19,7,0,434.0,36.0,0.9,13.1,87.0,213.32,158.6
2018,10,19,7,15,520.5,42.5,0.9,13.75,132.5,272.09,211.76
2018,10,19,7,30,607.0,49.0,0.9,14.4,178.0,336.56,266.95
2018,10,19,7,45,661.0,53.0,0.9,15.05,225.5,385.59,308.5
2018,10,19,8,0,715.0,57.0,0.9,15.7,273.0,439.39,352.04
2018,10,19,8,15,750.5,60.5,0.9,16.65,319.5,484.19,386.58
2018,10,19,8,30,786.0,64.0,0.9,17.6,366.0,529.0,419.72
2018,10,19,8,45,810.5,67.0,0.85,18.55,409.0,566.31,445.66
2018,10,19,9,0,835.0,70.0,0.8,19.5,452.0,602.34,469.66
2018,10,19,9,15,852.0,72.5,0.95,20.4,490.0,628.32,487.86
2018,10,19,9,30,869.0,75.0,1.1,21.3,528.0,655.41,506.39
2018,10,19,9,45,881.0,76.0,1.2,22.25,559.5,675.18,518.65
2018,10,19,10,0,893.0,77.0,1.3,23.2,591.0,692.33,528.53
2018,10,19,10,15,901.5,78.0,1.4,24.15,616.0,704.3,534.8
2018,10,19,10,30,910.0,79.0,1.5,25.1,641.0,713.32,539.09
2018,10,19,10,45,916.0,80.0,1.55,26.1,659.0,717.56,539.63
2018,10,19,11,0,922.0,81.0,1.6,27.1,677.0,718.67,538.15
2018,10,19,11,15,925.0,81.5,1.55,27.55,687.0,714.04,533.25
2018,10,19,11,30,928.0,82.0,1.5,28.0,697.0,706.27,526.39
2018,10,19,11,45,928.5,82.0,1.5,28.5,699.0,693.22,515.9
2018,10,19,12,0,929.0,82.0,1.5,29.0,701.0,677.15,503.1
2018,10,19,12,15,926.0,82.5,1.45,29.25,695.0,656.46,487.11
2018,10,19,12,30,923.0,83.0,1.4,29.5,689.0,633.03,469.07
2018,10,19,12,45,916.5,83.5,1.35,29.7,674.5,604.98,447.67
2018,10,19,13,0,910.0,84.0,1.3,29.9,660.0,574.64,424.35
2018,10,19,13,15,903.0,83.0,1.3,30.0,638.5,540.48,398.4
2018,10,19,13,30,896.0,82.0,1.3,30.1,617.0,504.42,370.48
2018,10,19,13,45,876.5,82.5,1.25,30.15,585.5,462.55,337.62
2018,10,19,14,0,857.0,83.0,1.2,30.2,554.0,417.52,301.82
2018,10,19,14,15,852.5,78.5,1.15,30.05,522.0,375.22,267.23
2018,10,19,14,30,848.0,74.0,1.1,29.9,490.0,331.67,230.8
2018,10,19,14,45,805.0,76.0,1.05,29.75,444.5,282.6,190.57
2018,10,19,15,0,762.0,78.0,1.0,29.6,399.0,236.18,152.48
2018,10,19,15,15,732.0,73.5,1.0,29.6,354.5,189.14,114.32
2018,10,19,15,30,702.0,69.0,1.0,29.6,310.0,144.19,79.9
2018,10,19,15,45,672.0,63.0,0.85,28.65,266.0,97.02,48.2
2018,10,19,16,0,642.0,57.0,0.7,27.7,222.0,55.41,28.54
2018,10,19,16,15,559.0,52.0,0.75,26.75,174.0,36.44,25.34
2018,10,19,16,30,476.0,47.0,0.8,25.8,126.0,34.96,23.83
2018,10,19,16,45,364.0,36.0,0.9,24.85,84.5,27.76,17.11
2018,10,19,17,0,252.0,25.0,1.0,23.9,43.0,20.13,5.27
2018,10,19,17,15,152.0,16.0,1.05,23.05,24.0,15.73,0.0
2018,10,19,17,30,52.0,7.0,1.1,22.2,5.0,0.0,0.0
2018,10,19,17,45,26.0,3.5,1.15,21.35,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,20,6,15,68.0,7.5,1.15,11.25,9.0,0.0,0.0
2018,10,20,6,30,136.0,15.0,1.2,11.8,18.0,51.63,0.0
2018,10,20,6,45,268.5,25.5,1.25,12.35,50.0,125.07,51.15
2018,10,20,7,0,401.0,36.0,1.3,12.9,82.0,199.94,148.13
2018,10,20,7,15,490.0,43.5,1.3,13.5,127.0,259.21,202.16
2018,10,20,7,30,579.0,51.0,1.3,14.1,172.0,324.44,258.42
2018,10,20,7,45,635.5,55.5,1.35,14.75,219.0,376.2,302.69
2018,10,20,8,0,692.0,60.0,1.4,15.4,266.0,428.29,345.7
2018,10,20,8,15,729.0,64.0,1.25,16.25,312.5,473.6,380.73
2018,10,20,8,30,766.0,68.0,1.1,17.1,359.0,519.02,414.13
2018,10,20,8,45,792.5,70.5,0.9,18.0,401.5,556.27,439.39
2018,10,20,9,0,819.0,73.0,0.7,18.9,444.0,592.38,462.37
2018,10,20,9,15,837.5,75.0,0.6,20.0,482.0,621.41,479.73
2018,10,20,9,30,856.0,77.0,0.5,21.1,520.0,645.41,492.93
2018,10,20,9,45,870.5,78.0,0.4,22.25,552.0,666.54,503.44
2018,10,20,10,0,885.0,79.0,0.3,23.4,584.0,685.15,511.44
2018,10,20,10,15,894.0,80.0,0.4,24.3,609.0,697.31,518.2
2018,10,20,10,30,903.0,81.0,0.5,25.2,634.0,706.54,523.16
2018,10,20,10,45,909.5,81.5,0.6,26.1,652.0,710.51,524.68
2018,10,20,11,0,916.0,82.0,0.7,27.0,670.0,711.37,524.25
2018,10,20,11,15,920.5,82.0,0.8,27.85,680.5,707.22,520.64
2018,10,20,11,30,925.0,82.0,0.9,28.7,691.0,699.93,514.98
2018,10,20,11,45,927.0,82.0,1.05,29.5,693.5,687.87,506.15
2018,10,20,12,0,929.0,82.0,1.2,30.3,696.0,672.76,494.98
2018,10,20,12,15,927.0,82.0,1.3,30.55,690.0,652.18,480.43
2018,10,20,12,30,925.0,82.0,1.4,30.8,684.0,628.84,463.66
2018,10,20,12,45,921.0,81.0,1.45,31.05,670.0,600.72,442.87
2018,10,20,13,0,917.0,80.0,1.5,31.3,656.0,570.2,419.95
2018,10,20,13,15,910.0,79.5,1.6,31.35,635.0,536.36,394.7
2018,10,20,13,30,903.0,79.0,1.7,31.4,614.0,500.6,367.31
2018,10,20,13,45,830.5,94.5,1.8,31.4,568.5,447.5,326.98
2018,10,20,14,0,758.0,110.0,1.9,31.4,523.0,397.48,288.35
2018,10,20,14,15,775.5,97.5,1.95,31.2,496.5,361.69,258.64
2018,10,20,14,30,793.0,85.0,2.0,31.0,470.0,320.77,224.01
2018,10,20,14,45,802.5,76.0,2.05,30.85,437.5,278.18,187.31
2018,10,20,15,0,812.0,67.0,2.1,30.7,405.0,233.58,148.68
2018,10,20,15,15,782.5,64.0,2.1,30.7,360.5,185.79,109.58
2018,10,20,15,30,753.0,61.0,2.1,30.7,316.0,139.94,74.53
2018,10,20,15,45,711.5,57.0,1.8,29.35,269.0,94.57,45.54
2018,10,20,16,0,670.0,53.0,1.5,28.0,222.0,52.93,27.78
2018,10,20,16,15,591.0,48.5,1.45,26.55,174.0,33.72,23.02
2018,10,20,16,30,512.0,44.0,1.4,25.1,126.0,32.5,21.78
2018,10,20,16,45,396.0,35.0,1.35,23.6,85.0,27.12,16.52
2018,10,20,17,0,280.0,26.0,1.3,22.1,44.0,21.53,3.87
2018,10,20,17,15,164.5,16.0,1.4,21.35,24.0,15.73,0.0
2018,10,20,17,30,49.0,6.0,1.5,20.6,4.0,0.0,0.0
2018,10,20,17,45,24.5,3.0,1.6,19.85,2.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.45,17.6,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,21,6,15,76.5,7.5,1.25,10.3,9.0,0.0,0.0
2018,10,21,6,30,153.0,15.0,1.4,10.9,18.0,55.75,0.0
2018,10,21,6,45,293.0,24.5,1.5,11.5,50.0,129.85,42.44
2018,10,21,7,0,433.0,34.0,1.6,12.1,82.0,207.61,153.1
2018,10,21,7,15,447.5,42.5,1.7,12.85,114.0,239.58,187.22
2018,10,21,7,30,462.0,51.0,1.8,13.6,146.0,271.87,217.93
2018,10,21,7,45,369.0,76.0,1.95,14.3,164.0,270.38,219.77
2018,10,21,8,0,276.0,101.0,2.1,15.0,182.0,256.51,209.64
2018,10,21,8,15,312.5,115.5,2.05,15.65,221.5,299.2,244.76
2018,10,21,8,30,349.0,130.0,2.0,16.3,261.0,350.32,285.32
2018,10,21,8,45,407.0,137.0,1.9,16.95,307.0,399.42,323.49
2018,10,21,9,0,465.0,144.0,1.8,17.6,353.0,450.05,361.81
2018,10,21,9,15,585.5,129.5,1.75,18.35,415.0,520.7,415.23
2018,10,21,9,30,706.0,115.0,1.7,19.1,477.0,591.14,466.79
2018,10,21,9,45,791.5,98.5,1.6,19.85,528.0,635.91,497.75
2018,10,21,10,0,877.0,82.0,1.5,20.6,579.0,679.13,526.89
2018,10,21,10,15,886.0,83.5,1.5,21.2,604.0,691.65,533.31
2018,10,21,10,30,895.0,85.0,1.5,21.8,629.0,701.28,538.01
2018,10,21,10,45,900.5,86.0,1.45,22.45,646.5,704.98,538.13
2018,10,21,11,0,906.0,87.0,1.4,23.1,664.0,705.62,536.27
2018,10,21,11,15,909.5,87.0,1.45,23.7,674.0,700.77,531.72
2018,10,21,11,30,913.0,87.0,1.5,24.3,684.0,692.84,524.7
2018,10,21,11,45,913.5,87.5,1.55,24.9,686.0,680.4,514.45
2018,10,21,12,0,914.0,88.0,1.6,25.5,688.0,664.99,502.02
2018,10,21,12,15,911.0,88.5,1.7,25.9,682.0,644.53,486.61
2018,10,21,12,30,908.0,89.0,1.8,26.3,676.0,621.4,469.01
2018,10,21,12,45,901.5,89.0,1.95,26.7,661.5,593.24,447.72
2018,10,21,13,0,895.0,89.0,2.1,27.1,647.0,562.85,424.28
2018,10,21,13,15,887.5,88.0,2.25,27.35,625.5,528.94,397.93
2018,10,21,13,30,880.0,87.0,2.4,27.6,604.0,493.19,369.5
2018,10,21,13,45,868.5,85.0,2.6,27.85,575.0,453.16,337.26
2018,10,21,14,0,857.0,83.0,2.8,28.1,546.0,409.44,301.39
2018,10,21,14,15,841.5,81.0,2.95,27.85,511.0,365.7,265.08
2018,10,21,14,30,826.0,79.0,3.1,27.6,476.0,321.64,227.65
2018,10,21,14,45,804.0,76.0,3.25,27.4,435.5,274.88,187.72
2018,10,21,15,0,782.0,73.0,3.4,27.2,395.0,228.89,148.39
2018,10,21,15,15,750.5,69.5,3.4,27.2,350.5,181.89,109.52
2018,10,21,15,30,719.0,66.0,3.4,27.2,306.0,137.11,75.12
2018,10,21,15,45,673.5,61.0,3.55,25.85,259.0,89.34,44.19
2018,10,21,16,0,628.0,56.0,3.7,24.5,212.0,48.58,27.11
2018,10,21,16,15,525.0,52.0,3.7,23.25,163.0,37.0,26.15
2018,10,21,16,30,422.0,48.0,3.7,22.0,114.0,36.58,25.49
2018,10,21,16,45,290.5,35.5,3.7,20.75,73.5,27.9,17.19
2018,10,21,17,0,159.0,23.0,3.7,19.5,33.0,18.08,0.0
2018,10,21,17,15,79.5,11.5,3.75,18.55,16.5,11.3,0.0
2018,10,21,17,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,22,6,15,49.0,6.0,1.7,10.45,6.5,0.0,0.0
2018,10,22,6,30,98.0,12.0,1.9,11.1,13.0,37.75,0.0
2018,10,22,6,45,259.0,22.5,2.15,11.75,46.0,115.73,24.82
2018,10,22,7,0,420.0,33.0,2.4,12.4,79.0,200.41,146.61
2018,10,22,7,15,512.5,40.0,2.55,13.0,124.0,260.27,203.05
2018,10,22,7,30,605.0,47.0,2.7,13.6,169.0,323.55,259.05
2018,10,22,7,45,660.5,51.0,2.85,14.25,216.0,375.28,304.55
2018,10,22,8,0,716.0,55.0,3.0,14.9,263.0,429.03,350.16
2018,10,22,8,15,752.5,58.0,3.0,15.45,309.0,473.23,386.63
2018,10,22,8,30,789.0,61.0,3.0,16.0,355.0,517.49,421.88
2018,10,22,8,45,814.5,64.0,3.0,16.6,398.0,555.01,450.7
2018,10,22,9,0,840.0,67.0,3.0,17.2,441.0,591.29,477.72
2018,10,22,9,15,856.5,69.0,3.0,17.75,478.5,616.24,495.66
2018,10,22,9,30,873.0,71.0,3.0,18.3,516.0,642.19,513.85
2018,10,22,9,45,884.0,73.5,3.0,18.9,547.5,662.76,527.48
2018,10,22,10,0,895.0,76.0,3.0,19.5,579.0,680.65,538.82
2018,10,22,10,15,905.5,76.5,3.0,20.1,604.5,693.21,545.82
2018,10,22,10,30,916.0,77.0,3.0,20.7,630.0,702.84,550.75
2018,10,22,10,45,922.0,78.0,3.05,21.25,648.0,706.92,552.08
2018,10,22,11,0,928.0,79.0,3.1,21.8,666.0,707.85,551.28
2018,10,22,11,15,931.0,79.5,3.2,22.2,676.0,703.08,547.03
2018,10,22,11,30,934.0,80.0,3.3,22.6,686.0,695.15,540.18
2018,10,22,11,45,935.0,80.0,3.4,23.0,688.0,682.3,529.58
2018,10,22,12,0,936.0,80.0,3.5,23.4,690.0,666.4,516.64
2018,10,22,12,15,934.5,79.5,3.55,23.65,684.0,645.5,500.01
2018,10,22,12,30,933.0,79.0,3.6,23.9,678.0,621.81,481.08
2018,10,22,12,45,928.5,78.0,3.7,24.1,663.5,593.28,458.48
2018,10,22,13,0,924.0,77.0,3.8,24.3,649.0,562.34,433.64
2018,10,22,13,15,915.5,76.0,3.9,24.25,626.5,527.18,405.48
2018,10,22,13,30,907.0,75.0,4.0,24.2,604.0,490.19,375.23
2018,10,22,13,45,896.5,74.0,4.1,24.15,575.5,450.71,342.31
2018,10,22,14,0,886.0,73.0,4.2,24.1,547.0,409.94,307.55
2018,10,22,14,15,871.0,71.0,4.35,23.7,512.0,365.63,269.73
2018,10,22,14,30,856.0,69.0,4.5,23.3,477.0,320.84,230.71
2018,10,22,14,45,834.5,66.5,4.6,22.95,436.0,270.4,186.79
2018,10,22,15,0,813.0,64.0,4.7,22.6,395.0,223.73,145.9
2018,10,22,15,15,782.5,61.5,4.7,22.6,350.5,176.51,105.95
2018,10,22,15,30,752.0,59.0,4.7,22.6,306.0,131.33,70.78
2018,10,22,15,45,706.5,55.0,4.8,21.2,259.0,86.21,42.26
2018,10,22,16,0,661.0,51.0,4.9,19.8,212.0,45.2,26.56
2018,10,22,16,15,575.5,46.5,4.75,18.9,164.0,32.5,22.72
2018,10,22,16,30,490.0,42.0,4.6,18.0,116.0,31.22,21.27
2018,10,22,16,45,349.0,32.0,4.45,17.1,75.0,24.77,14.69
2018,10,22,17,0,208.0,22.0,4.3,16.2,34.0,17.94,0.0
2018,10,22,17,15,104.0,11.0,4.15,15.6,17.0,10.81,0.0
2018,10,22,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,23,6,15,47.0,5.5,1.45,10.2,6.0,0.0,0.0
2018,10,23,6,30,94.0,11.0,1.5,10.9,12.0,35.41,0.0
2018,10,23,6,45,250.5,22.0,1.6,11.55,44.0,110.86,8.16
2018,10,23,7,0,407.0,33.0,1.7,12.2,76.0,194.33,140.53
2018,10,23,7,15,498.5,39.5,1.9,12.9,119.5,252.39,195.91
2018,10,23,7,30,590.0,46.0,2.1,13.6,163.0,316.58,252.38
2018,10,23,7,45,588.5,56.5,2.3,14.35,199.0,348.37,281.86
2018,10,23,8,0,587.0,67.0,2.5,15.1,235.0,378.53,308.49
2018,10,23,8,15,458.0,96.0,2.5,15.55,240.5,357.88,292.64
2018,10,23,8,30,329.0,125.0,2.5,16.0,246.0,323.64,264.62
2018,10,23,8,45,304.5,149.5,2.5,16.4,272.0,343.68,280.06
2018,10,23,9,0,280.0,174.0,2.5,16.8,298.0,361.17,292.73
2018,10,23,9,15,340.0,180.0,2.6,17.1,343.0,408.32,330.0
2018,10,23,9,30,400.0,186.0,2.7,17.4,388.0,463.06,372.3
2018,10,23,9,45,418.5,194.0,2.8,17.7,417.0,486.86,389.82
2018,10,23,10,0,437.0,202.0,2.9,18.0,446.0,509.54,406.46
2018,10,23,10,15,317.0,230.5,3.05,18.2,411.5,454.48,361.74
2018,10,23,10,30,197.0,259.0,3.2,18.4,377.0,397.58,315.33
2018,10,23,10,45,207.5,273.0,3.35,18.65,400.5,416.94,330.0
2018,10,23,11,0,218.0,287.0,3.5,18.9,424.0,435.32,343.53
2018,10,23,11,15,304.5,270.0,3.6,18.85,464.5,475.12,375.37
2018,10,23,11,30,391.0,253.0,3.7,18.8,505.0,508.65,402.05
2018,10,23,11,45,424.0,247.0,3.75,18.75,521.0,518.73,409.67
2018,10,23,12,0,457.0,241.0,3.8,18.7,537.0,523.38,413.24
2018,10,23,12,15,376.0,240.0,3.8,18.65,482.0,460.39,364.02
2018,10,23,12,30,295.0,239.0,3.8,18.6,427.0,401.88,318.02
2018,10,23,12,45,453.5,202.5,3.85,18.6,484.5,445.09,352.66
2018,10,23,13,0,612.0,166.0,3.9,18.6,542.0,478.41,378.06
2018,10,23,13,15,663.0,147.5,3.75,18.85,542.0,464.31,365.04
2018,10,23,13,30,714.0,129.0,3.6,19.1,542.0,445.43,347.82
2018,10,23,13,45,681.0,130.5,3.45,19.35,509.0,404.95,313.53
2018,10,23,14,0,648.0,132.0,3.3,19.6,476.0,365.41,279.73
2018,10,23,14,15,479.0,157.5,3.1,19.7,402.5,302.61,229.92
2018,10,23,14,30,310.0,183.0,2.9,19.8,329.0,254.71,193.33
2018,10,23,14,45,457.0,138.0,2.75,19.95,332.5,233.48,170.14
2018,10,23,15,0,604.0,93.0,2.6,20.1,336.0,200.53,135.62
2018,10,23,15,15,676.5,76.0,2.6,20.1,319.0,166.51,102.87
2018,10,23,15,30,749.0,59.0,2.6,20.1,302.0,127.73,68.79
2018,10,23,15,45,705.5,54.5,2.45,19.65,255.0,82.66,40.53
2018,10,23,16,0,662.0,50.0,2.3,19.2,208.0,41.5,30.75
2018,10,23,16,15,542.0,47.5,2.05,18.2,157.5,33.6,23.75
2018,10,23,16,30,422.0,45.0,1.8,17.2,107.0,34.37,24.03
2018,10,23,16,45,280.0,32.5,1.55,16.15,67.0,25.54,15.16
2018,10,23,17,0,138.0,20.0,1.3,15.1,27.0,15.73,0.0
2018,10,23,17,15,69.0,10.0,1.4,14.65,13.5,9.83,0.0
2018,10,23,17,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,6,15,22.5,4.5,1.15,10.5,4.5,0.0,0.0
2018,10,24,6,30,45.0,9.0,1.1,11.0,9.0,20.48,0.0
2018,10,24,6,45,175.5,22.0,1.05,11.45,37.5,87.25,0.0
2018,10,24,7,0,306.0,35.0,1.0,11.9,66.0,160.17,114.39
2018,10,24,7,15,439.0,40.0,1.2,12.7,111.0,228.44,176.55
2018,10,24,7,30,572.0,45.0,1.4,13.5,156.0,305.6,242.44
2018,10,24,7,45,592.0,52.5,1.6,14.35,194.5,342.94,276.05
2018,10,24,8,0,612.0,60.0,1.8,15.2,233.0,380.25,308.26
2018,10,24,8,15,647.5,67.0,1.7,15.85,278.0,424.69,344.2
2018,10,24,8,30,683.0,74.0,1.6,16.5,323.0,469.41,378.85
2018,10,24,8,45,754.0,67.5,1.5,17.15,372.5,517.45,415.25
2018,10,24,9,0,825.0,61.0,1.4,17.8,422.0,565.26,450.27
2018,10,24,9,15,842.0,63.0,1.4,18.55,458.5,593.16,469.42
2018,10,24,9,30,859.0,65.0,1.4,19.3,495.0,619.03,486.71
2018,10,24,9,45,870.0,66.5,1.35,20.05,525.5,638.2,498.33
2018,10,24,10,0,881.0,68.0,1.3,20.8,556.0,654.77,507.8
2018,10,24,10,15,888.5,69.0,1.4,21.4,579.5,665.72,514.41
2018,10,24,10,30,896.0,70.0,1.5,22.0,603.0,673.75,518.92
2018,10,24,10,45,900.5,71.0,1.55,22.65,619.5,676.8,519.5
2018,10,24,11,0,905.0,72.0,1.6,23.3,636.0,676.79,518.07
2018,10,24,11,15,907.0,72.0,1.7,23.8,645.0,671.0,513.17
2018,10,24,11,30,909.0,72.0,1.8,24.3,654.0,662.18,505.89
2018,10,24,11,45,908.5,72.0,1.9,24.75,655.0,648.77,495.33
2018,10,24,12,0,908.0,72.0,2.0,25.2,656.0,632.45,482.53
2018,10,24,12,15,905.5,72.0,2.15,25.55,649.5,612.1,467.05
2018,10,24,12,30,903.0,72.0,2.3,25.9,643.0,589.09,449.29
2018,10,24,12,45,898.0,71.5,2.4,26.25,629.0,561.67,427.74
2018,10,24,13,0,893.0,71.0,2.5,26.6,615.0,531.96,404.05
2018,10,24,13,15,833.0,87.5,2.55,26.6,581.0,488.07,369.68
2018,10,24,13,30,773.0,104.0,2.6,26.6,547.0,446.98,336.97
2018,10,24,13,45,667.5,128.0,2.65,26.65,497.0,393.91,295.24
2018,10,24,14,0,562.0,152.0,2.7,26.7,447.0,348.41,259.28
2018,10,24,14,15,491.0,155.0,2.65,26.45,400.5,302.17,222.84
2018,10,24,14,30,420.0,158.0,2.6,26.2,354.0,260.82,190.32
2018,10,24,14,45,343.0,155.0,2.6,25.95,306.0,221.11,159.76
2018,10,24,15,0,266.0,152.0,2.6,25.7,258.0,184.81,132.68
2018,10,24,15,15,431.5,111.5,2.6,25.7,260.0,157.42,103.45
2018,10,24,15,30,597.0,71.0,2.6,25.7,262.0,116.31,64.52
2018,10,24,15,45,612.5,59.5,2.45,24.9,228.5,75.96,37.99
2018,10,24,16,0,628.0,48.0,2.3,24.1,195.0,36.79,26.04
2018,10,24,16,15,557.0,42.5,2.15,23.2,150.5,32.3,22.06
2018,10,24,16,30,486.0,37.0,2.0,22.3,106.0,27.16,17.32
2018,10,24,16,45,351.0,28.5,1.85,21.4,68.5,21.92,11.58
2018,10,24,17,0,216.0,20.0,1.7,20.5,31.0,16.44,0.0
2018,10,24,17,15,108.0,10.0,1.95,19.9,15.5,9.83,0.0
2018,10,24,17,30,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,18.7,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,25,6,15,41.0,4.5,1.15,12.3,5.0,0.0,0.0
2018,10,25,6,30,82.0,9.0,1.2,12.7,10.0,29.78,0.0
2018,10,25,6,45,204.5,20.5,1.2,13.1,37.0,92.37,0.0
2018,10,25,7,0,327.0,32.0,1.2,13.5,64.0,163.21,114.08
2018,10,25,7,15,382.5,42.0,1.35,14.15,100.0,207.64,159.25
2018,10,25,7,30,438.0,52.0,1.5,14.8,136.0,255.81,202.28
2018,10,25,7,45,420.5,68.0,1.65,15.4,166.0,278.53,223.95
2018,10,25,8,0,403.0,84.0,1.8,16.0,196.0,301.2,244.17
2018,10,25,8,15,378.5,103.5,1.85,16.9,223.0,321.8,261.02
2018,10,25,8,30,354.0,123.0,1.9,17.8,250.0,339.48,274.59
2018,10,25,8,45,443.0,124.0,1.95,18.7,302.5,398.66,321.11
2018,10,25,9,0,532.0,125.0,2.0,19.6,355.0,460.8,368.55
2018,10,25,9,15,690.5,97.5,2.15,20.55,423.5,539.9,428.9
2018,10,25,9,30,849.0,70.0,2.3,21.5,492.0,614.64,484.6
2018,10,25,9,45,866.0,70.0,2.4,22.5,523.5,635.71,497.93
2018,10,25,10,0,883.0,70.0,2.5,23.5,555.0,654.37,509.57
2018,10,25,10,15,892.5,70.5,2.55,24.15,579.5,666.01,516.35
2018,10,25,10,30,902.0,71.0,2.6,24.8,604.0,674.77,520.84
2018,10,25,10,45,908.0,72.0,2.65,25.45,621.5,678.75,521.95
2018,10,25,11,0,914.0,73.0,2.7,26.1,639.0,679.64,520.89
2018,10,25,11,15,917.5,73.0,2.7,26.55,648.5,674.73,515.76
2018,10,25,11,30,921.0,73.0,2.7,27.0,658.0,666.73,508.41
2018,10,25,11,45,922.5,72.5,2.7,27.4,660.0,653.88,497.65
2018,10,25,12,0,924.0,72.0,2.7,27.8,662.0,638.03,484.66
2018,10,25,12,15,922.0,72.0,2.7,28.1,656.0,617.67,468.46
2018,10,25,12,30,920.0,72.0,2.7,28.4,650.0,594.58,450.07
2018,10,25,12,45,915.0,72.0,2.7,28.65,636.0,567.24,428.4
2018,10,25,13,0,910.0,72.0,2.7,28.9,622.0,537.55,404.64
2018,10,25,13,15,904.0,71.0,2.65,29.0,601.5,504.23,377.86
2018,10,25,13,30,898.0,70.0,2.6,29.1,581.0,468.96,349.06
2018,10,25,13,45,888.0,69.0,2.6,29.25,553.0,430.27,317.12
2018,10,25,14,0,878.0,68.0,2.6,29.4,525.0,390.28,283.46
2018,10,25,14,15,863.0,66.0,2.6,29.3,490.5,346.62,246.68
2018,10,25,14,30,848.0,64.0,2.6,29.2,456.0,302.52,208.91
2018,10,25,14,45,827.5,62.5,2.6,29.1,417.0,257.29,170.11
2018,10,25,15,0,807.0,61.0,2.6,29.0,378.0,209.15,129.44
2018,10,25,15,15,776.0,57.5,2.6,29.0,333.5,161.77,91.25
2018,10,25,15,30,745.0,54.0,2.6,29.0,289.0,116.49,58.17
2018,10,25,15,45,699.5,50.5,2.1,27.8,243.0,72.84,33.42
2018,10,25,16,0,654.0,47.0,1.6,26.6,197.0,34.29,23.6
2018,10,25,16,15,578.5,42.0,1.6,25.25,152.0,32.09,21.64
2018,10,25,16,30,503.0,37.0,1.6,23.9,107.0,27.42,17.34
2018,10,25,16,45,361.0,28.5,1.55,22.5,68.5,22.19,11.35
2018,10,25,17,0,219.0,20.0,1.5,21.1,30.0,16.74,0.0
2018,10,25,17,15,109.5,10.0,1.7,20.5,15.0,9.83,0.0
2018,10,25,17,30,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,19.35,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,18.3,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,6,15,45.0,5.0,1.15,11.55,5.0,0.0,0.0
2018,10,26,6,30,90.0,10.0,1.2,12.1,10.0,32.53,0.0
2018,10,26,6,45,243.5,20.0,1.2,12.6,38.5,101.73,0.0
2018,10,26,7,0,397.0,30.0,1.2,13.1,67.0,183.28,125.9
2018,10,26,7,15,461.0,38.0,1.25,13.8,105.5,231.04,176.3
2018,10,26,7,30,525.0,46.0,1.3,14.5,144.0,283.06,222.77
2018,10,26,7,45,577.0,51.5,1.3,15.15,187.0,330.41,264.01
2018,10,26,8,0,629.0,57.0,1.3,15.8,230.0,379.98,305.48
2018,10,26,8,15,557.0,79.5,1.15,16.7,252.5,387.31,311.33
2018,10,26,8,30,485.0,102.0,1.0,17.6,275.0,385.08,308.69
2018,10,26,8,45,442.5,126.0,0.85,18.45,298.5,398.74,317.49
2018,10,26,9,0,400.0,150.0,0.7,19.3,322.0,408.39,322.34
2018,10,26,9,15,438.5,156.5,0.65,20.1,360.0,444.86,348.44
2018,10,26,9,30,477.0,163.0,0.6,20.9,398.0,481.22,373.48
2018,10,26,9,45,561.5,150.0,0.5,21.7,443.5,525.49,403.95
2018,10,26,10,0,646.0,137.0,0.4,22.5,489.0,573.18,435.6
2018,10,26,10,15,587.0,162.5,0.35,23.2,493.0,563.49,424.98
2018,10,26,10,30,528.0,188.0,0.3,23.9,497.0,548.65,411.51
2018,10,26,10,45,605.0,168.5,0.25,24.6,532.5,579.17,431.83
2018,10,26,11,0,682.0,149.0,0.2,25.3,568.0,605.29,448.16
2018,10,26,11,15,680.0,152.0,0.25,25.85,575.5,600.23,443.32
2018,10,26,11,30,678.0,155.0,0.3,26.4,583.0,592.85,437.28
2018,10,26,11,45,678.5,155.5,0.4,26.95,584.5,582.29,429.67
2018,10,26,12,0,679.0,156.0,0.5,27.5,586.0,569.51,420.4
2018,10,26,12,15,663.0,159.5,0.6,27.85,576.0,547.83,404.96
2018,10,26,12,30,647.0,163.0,0.7,28.2,566.0,524.76,388.3
2018,10,26,12,45,667.0,152.0,0.85,28.6,559.5,505.86,374.83
2018,10,26,13,0,687.0,141.0,1.0,29.0,553.0,484.16,358.69
2018,10,26,13,15,726.0,123.0,1.05,29.25,545.0,461.97,341.29
2018,10,26,13,30,765.0,105.0,1.1,29.5,537.0,437.42,321.34
2018,10,26,13,45,789.5,93.5,1.15,29.7,519.5,407.11,296.43
2018,10,26,14,0,814.0,82.0,1.2,29.9,502.0,373.34,268.01
2018,10,26,14,15,772.5,83.5,1.2,29.85,460.5,326.63,230.33
2018,10,26,14,30,731.0,85.0,1.2,29.8,419.0,281.9,193.8
2018,10,26,14,45,722.0,78.0,1.2,29.7,383.5,239.42,157.95
2018,10,26,15,0,713.0,71.0,1.2,29.6,348.0,196.71,122.1
2018,10,26,15,15,680.5,69.0,1.2,29.6,308.0,152.28,87.11
2018,10,26,15,30,648.0,67.0,1.2,29.6,268.0,112.67,59.01
2018,10,26,15,45,578.5,63.0,0.9,28.6,221.0,72.25,37.09
2018,10,26,16,0,509.0,59.0,0.6,27.6,174.0,41.64,29.68
2018,10,26,16,15,456.0,49.5,0.6,26.9,134.0,36.19,24.89
2018,10,26,16,30,403.0,40.0,0.6,26.2,94.0,30.47,19.62
2018,10,26,16,45,289.0,30.0,0.6,25.5,60.5,23.96,12.02
2018,10,26,17,0,175.0,20.0,0.6,24.8,27.0,19.66,0.0
2018,10,26,17,15,87.5,10.0,0.7,24.15,13.5,9.83,0.0
2018,10,26,17,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,18.85,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,27,6,15,7.0,3.0,1.35,13.05,3.0,0.0,0.0
2018,10,27,6,30,14.0,6.0,1.5,13.5,6.0,9.39,0.0
2018,10,27,6,45,66.0,19.5,1.65,14.0,25.0,45.91,0.0
2018,10,27,7,0,118.0,33.0,1.8,14.5,44.0,87.19,57.37
2018,10,27,7,15,210.5,46.5,1.9,15.1,80.0,145.68,110.69
2018,10,27,7,30,303.0,60.0,2.0,15.7,116.0,205.14,161.59
2018,10,27,7,45,365.5,69.5,2.1,16.3,155.5,252.82,202.67
2018,10,27,8,0,428.0,79.0,2.2,16.9,195.0,304.11,245.83
2018,10,27,8,15,456.5,90.5,2.1,17.7,234.0,343.43,277.84
2018,10,27,8,30,485.0,102.0,2.0,18.5,273.0,383.1,309.0
2018,10,27,8,45,480.0,117.0,1.9,19.3,303.5,407.89,327.32
2018,10,27,9,0,475.0,132.0,1.8,20.1,334.0,430.75,343.47
2018,10,27,9,15,461.0,150.0,1.75,20.85,360.0,449.48,355.98
2018,10,27,9,30,447.0,168.0,1.7,21.6,386.0,465.88,366.34
2018,10,27,9,45,532.5,156.0,1.7,22.35,432.0,511.1,399.67
2018,10,27,10,0,618.0,144.0,1.7,23.1,478.0,559.61,434.38
2018,10,27,10,15,587.0,161.0,1.75,23.75,489.5,559.27,431.8
2018,10,27,10,30,556.0,178.0,1.8,24.4,501.0,554.12,426.13
2018,10,27,10,45,597.0,170.0,1.85,25.0,526.0,572.69,438.83
2018,10,27,11,0,638.0,162.0,1.9,25.6,551.0,586.89,448.11
2018,10,27,11,15,585.0,183.5,1.9,26.25,544.5,567.82,431.7
2018,10,27,11,30,532.0,205.0,1.9,26.9,538.0,545.79,413.5
2018,10,27,11,45,556.0,197.0,1.95,27.6,546.0,543.06,410.54
2018,10,27,12,0,580.0,189.0,2.0,28.3,554.0,537.93,405.6
2018,10,27,12,15,642.5,166.5,2.05,28.55,567.0,539.74,406.66
2018,10,27,12,30,705.0,144.0,2.1,28.8,580.0,535.71,403.16
2018,10,27,12,45,744.0,127.0,2.15,29.1,578.0,519.67,390.38
2018,10,27,13,0,783.0,110.0,2.2,29.4,576.0,500.96,375.19
2018,10,27,13,15,667.5,138.5,2.3,29.4,526.0,445.83,333.28
2018,10,27,13,30,552.0,167.0,2.4,29.4,476.0,396.73,295.76
2018,10,27,13,45,570.5,151.5,2.5,29.4,456.5,368.05,272.63
2018,10,27,14,0,589.0,136.0,2.6,29.4,437.0,336.21,246.26
2018,10,27,14,15,638.5,115.0,2.75,29.15,421.5,306.81,220.54
2018,10,27,14,30,688.0,94.0,2.9,28.9,406.0,272.46,189.8
2018,10,27,14,45,628.0,96.5,3.0,28.65,361.5,228.36,154.03
2018,10,27,15,0,568.0,99.0,3.1,28.4,317.0,188.78,122.62
2018,10,27,15,15,592.5,82.0,3.1,28.4,285.5,148.45,88.56
2018,10,27,15,30,617.0,65.0,3.1,28.4,254.0,105.46,55.32
2018,10,27,15,45,588.5,57.5,3.2,27.1,214.0,65.63,32.77
2018,10,27,16,0,560.0,50.0,3.3,25.8,174.0,34.18,23.56
2018,10,27,16,15,440.0,46.0,3.3,24.75,129.0,33.27,22.6
2018,10,27,16,30,320.0,42.0,3.3,23.7,84.0,32.72,21.6
2018,10,27,16,45,203.5,29.0,3.25,22.65,51.5,22.56,10.53
2018,10,27,17,0,87.0,16.0,3.2,21.6,19.0,15.73,0.0
2018,10,27,17,15,43.5,8.0,3.35,20.85,9.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,20.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,19.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,18.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,17.4,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,16.85,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,16.55,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,6,15,31.0,4.0,2.65,13.85,4.0,0.0,0.0
2018,10,28,6,30,62.0,8.0,2.9,14.3,8.0,7.86,0.0
2018,10,28,6,45,212.5,18.5,3.1,14.7,34.5,78.68,0.0
2018,10,28,7,0,363.0,29.0,3.3,15.1,61.0,168.14,109.41
2018,10,28,7,15,453.5,36.0,3.45,15.85,101.0,222.53,168.13
2018,10,28,7,30,544.0,43.0,3.6,16.6,141.0,283.15,221.87
2018,10,28,7,45,621.0,45.5,3.7,17.3,188.0,335.97,268.24
2018,10,28,8,0,698.0,48.0,3.8,18.0,235.0,395.17,318.38
2018,10,28,8,15,735.0,51.5,3.85,18.65,279.5,438.45,354.54
2018,10,28,8,30,772.0,55.0,3.9,19.3,324.0,481.89,389.59
2018,10,28,8,45,797.5,57.0,3.95,19.95,365.0,513.92,414.8
2018,10,28,9,0,823.0,59.0,4.0,20.6,406.0,547.86,440.63
2018,10,28,9,15,837.5,62.0,4.0,21.15,441.5,574.93,460.52
2018,10,28,9,30,852.0,65.0,4.0,21.7,477.0,599.87,478.31
2018,10,28,9,45,860.0,67.5,4.0,22.2,506.5,617.84,490.55
2018,10,28,10,0,868.0,70.0,4.0,22.7,536.0,633.16,500.57
2018,10,28,10,15,876.5,71.0,4.0,23.1,559.5,644.39,507.62
2018,10,28,10,30,885.0,72.0,4.0,23.5,583.0,652.78,512.45
2018,10,28,10,45,890.5,73.0,4.05,23.85,600.0,656.29,513.83
2018,10,28,11,0,896.0,74.0,4.1,24.2,617.0,656.79,512.93
2018,10,28,11,15,898.0,74.0,4.15,24.4,625.5,650.96,507.66
2018,10,28,11,30,900.0,74.0,4.2,24.6,634.0,642.14,500.12
2018,10,28,11,45,900.0,74.5,4.25,24.8,635.5,629.63,489.75
2018,10,28,12,0,900.0,75.0,4.3,25.0,637.0,614.24,477.1
2018,10,28,12,15,893.5,76.0,4.35,25.05,629.5,592.78,460.01
2018,10,28,12,30,887.0,77.0,4.4,25.1,622.0,568.85,440.82
2018,10,28,12,45,853.5,86.0,4.5,25.15,600.5,536.15,414.75
