Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,14,30,792.0,67.0,3.6,24.8,390.0,245.93,165.43
2018,11,7,14,45,770.5,64.0,3.6,24.65,352.5,203.08,128.5
2018,11,7,15,0,749.0,61.0,3.6,24.5,315.0,160.98,93.63
2018,11,7,15,15,731.5,54.5,3.6,24.5,275.5,117.12,60.33
2018,11,7,15,30,714.0,48.0,3.6,24.5,236.0,74.14,33.8
2018,11,7,15,45,677.0,43.0,2.65,22.9,194.5,33.48,23.28
2018,11,7,16,0,640.0,38.0,1.7,21.3,153.0,28.63,19.04
2018,11,7,16,15,446.0,35.5,1.65,20.05,104.5,26.2,16.6
2018,11,7,16,30,252.0,33.0,1.6,18.8,56.0,25.73,14.19
2018,11,7,16,45,127.0,19.0,1.5,17.6,30.5,15.05,0.0
2018,11,7,17,0,2.0,5.0,1.4,16.4,5.0,4.91,0.0
2018,11,7,17,15,1.0,2.5,1.45,16.0,2.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,11,8,6,45,94.0,11.5,3.2,7.55,16.0,34.58,0.0
2018,11,8,7,0,188.0,23.0,3.4,7.8,32.0,88.43,0.0
2018,11,8,7,15,323.5,34.5,3.65,8.55,71.0,158.96,111.21
2018,11,8,7,30,459.0,46.0,3.9,9.3,110.0,231.97,180.29
2018,11,8,7,45,544.5,53.0,4.15,10.05,156.0,289.47,232.29
2018,11,8,8,0,630.0,60.0,4.4,10.8,202.0,351.11,286.61
2018,11,8,8,15,681.0,65.0,4.45,11.8,247.5,398.34,327.61
2018,11,8,8,30,732.0,70.0,4.5,12.8,293.0,446.58,368.03
2018,11,8,8,45,769.0,73.0,4.55,13.85,336.0,483.95,398.46
2018,11,8,9,0,806.0,76.0,4.6,14.9,379.0,523.07,429.19
2018,11,8,9,15,830.0,77.5,4.7,15.7,416.5,552.35,451.83
2018,11,8,9,30,854.0,79.0,4.8,16.5,454.0,579.8,472.46
2018,11,8,9,45,877.5,80.5,4.85,17.35,489.0,604.89,490.5
2018,11,8,10,0,901.0,82.0,4.9,18.2,524.0,627.62,506.29
2018,11,8,10,15,913.5,84.0,4.85,18.75,550.5,641.71,515.35
2018,11,8,10,30,926.0,86.0,4.8,19.3,577.0,652.87,521.97
2018,11,8,10,45,932.0,87.0,4.75,19.85,594.5,654.35,521.17
2018,11,8,11,0,938.0,88.0,4.7,20.4,612.0,654.62,519.33
2018,11,8,11,15,857.0,108.0,4.6,20.8,592.5,621.11,491.35
2018,11,8,11,30,776.0,128.0,4.5,21.2,573.0,584.41,461.13
2018,11,8,11,45,834.5,114.0,4.45,21.6,594.0,591.34,465.14
2018,11,8,12,0,893.0,100.0,4.4,22.0,615.0,594.21,465.55
2018,11,8,12,15,921.5,93.5,4.3,22.35,620.0,583.94,455.55
2018,11,8,12,30,950.0,87.0,4.2,22.7,625.0,570.42,442.86
2018,11,8,12,45,950.0,84.5,4.05,23.05,611.5,542.82,419.13
2018,11,8,13,0,950.0,82.0,3.9,23.4,598.0,512.61,393.05
2018,11,8,13,15,939.0,81.5,3.8,23.65,575.5,477.14,362.76
2018,11,8,13,30,928.0,81.0,3.7,23.9,553.0,439.96,330.61
2018,11,8,13,45,890.0,83.0,3.55,24.1,515.5,391.95,290.06
2018,11,8,14,0,852.0,85.0,3.4,24.3,478.0,346.64,251.2
2018,11,8,14,15,822.5,83.0,3.15,24.25,439.5,301.13,211.93
2018,11,8,14,30,793.0,81.0,2.9,24.2,401.0,256.52,173.39
2018,11,8,14,45,763.0,77.5,2.65,24.2,360.5,211.64,135.27
2018,11,8,15,0,733.0,74.0,2.4,24.2,320.0,165.25,97.58
2018,11,8,15,15,692.5,69.5,2.4,24.2,277.0,121.55,65.73
2018,11,8,15,30,652.0,65.0,2.4,24.2,234.0,80.95,41.92
2018,11,8,15,45,565.0,60.0,1.8,21.8,186.5,43.28,31.84
2018,11,8,16,0,478.0,55.0,1.2,19.4,139.0,41.76,30.53
2018,11,8,16,15,310.5,45.0,1.3,18.25,93.0,34.39,23.65
2018,11,8,16,30,143.0,35.0,1.4,17.1,47.0,28.81,16.22
2018,11,8,16,45,74.5,20.0,1.5,15.95,26.0,19.66,0.0
2018,11,8,17,0,6.0,5.0,1.6,14.8,5.0,4.91,0.0
2018,11,8,17,15,3.0,2.5,1.65,14.35,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,6,45,106.5,11.5,1.3,8.2,16.5,37.34,0.0
2018,11,9,7,0,213.0,23.0,1.2,8.6,33.0,91.84,0.0
2018,11,9,7,15,357.5,33.5,1.1,9.45,72.5,167.54,113.71
2018,11,9,7,30,502.0,44.0,1.0,10.3,112.0,243.48,185.76
2018,11,9,7,45,562.5,50.5,0.9,11.1,153.5,291.68,229.13
2018,11,9,8,0,623.0,57.0,0.8,11.9,195.0,342.32,272.54
2018,11,9,8,15,656.0,64.0,0.85,12.65,237.0,383.14,307.27
2018,11,9,8,30,689.0,71.0,0.9,13.4,279.0,424.03,340.71
2018,11,9,8,45,721.0,75.0,0.95,14.1,319.5,460.76,369.85
2018,11,9,9,0,753.0,79.0,1.0,14.8,360.0,496.82,397.52
2018,11,9,9,15,735.0,92.5,1.15,15.35,389.0,514.96,411.4
2018,11,9,9,30,717.0,106.0,1.3,15.9,418.0,529.83,422.42
2018,11,9,9,45,666.5,130.0,1.45,16.45,435.5,533.77,424.45
2018,11,9,10,0,616.0,154.0,1.6,17.0,453.0,531.73,421.82
2018,11,9,10,15,646.5,157.0,1.65,17.35,484.5,557.05,440.18
2018,11,9,10,30,677.0,160.0,1.7,17.7,516.0,578.5,455.22
2018,11,9,10,45,686.5,162.5,1.7,18.1,533.5,584.64,458.37
2018,11,9,11,0,696.0,165.0,1.7,18.5,551.0,588.35,459.74
2018,11,9,11,15,689.5,166.5,1.7,18.9,554.0,579.21,451.58
2018,11,9,11,30,683.0,168.0,1.7,19.3,557.0,567.85,441.82
2018,11,9,11,45,669.0,171.5,1.65,19.65,553.5,552.14,428.55
2018,11,9,12,0,655.0,175.0,1.6,20.0,550.0,534.66,413.92
2018,11,9,12,15,635.0,177.0,1.55,20.3,537.5,510.99,394.74
2018,11,9,12,30,615.0,179.0,1.5,20.6,525.0,485.01,373.76
2018,11,9,12,45,504.5,194.5,1.45,20.9,474.0,428.93,330.13
2018,11,9,13,0,394.0,210.0,1.4,21.2,423.0,376.96,289.74
2018,11,9,13,15,337.5,210.0,1.35,21.25,387.5,338.89,260.1
2018,11,9,13,30,281.0,210.0,1.3,21.3,352.0,303.48,232.42
2018,11,9,13,45,406.0,182.0,1.25,21.35,374.5,308.43,233.22
2018,11,9,14,0,531.0,154.0,1.2,21.4,397.0,304.36,225.27
2018,11,9,14,15,559.5,141.5,1.1,21.1,380.5,277.44,200.86
2018,11,9,14,30,588.0,129.0,1.0,20.8,364.0,247.3,173.5
2018,11,9,14,45,558.5,119.5,0.9,20.5,325.0,205.65,139.28
2018,11,9,15,0,529.0,110.0,0.8,20.2,286.0,165.84,107.65
2018,11,9,15,15,481.0,100.0,0.8,20.2,243.5,125.9,78.84
2018,11,9,15,30,433.0,90.0,0.8,20.2,201.0,89.96,56.8
2018,11,9,15,45,373.5,77.0,0.8,18.65,159.5,56.97,44.15
2018,11,9,16,0,314.0,64.0,0.8,17.1,118.0,48.4,36.55
2018,11,9,16,15,237.5,48.0,0.8,16.55,82.0,36.96,25.96
2018,11,9,16,30,161.0,32.0,0.8,16.0,46.0,25.05,12.97
2018,11,9,16,45,92.5,18.5,0.8,15.45,25.5,18.18,0.0
2018,11,9,17,0,24.0,5.0,0.8,14.9,5.0,4.91,0.0
2018,11,9,17,15,12.0,2.5,0.85,14.6,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,8.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.2,8.8,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.1,8.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,10,6,45,27.0,7.5,1.05,6.15,8.5,13.89,0.0
2018,11,10,7,0,54.0,15.0,1.1,5.8,17.0,29.75,0.0
2018,11,10,7,15,117.5,32.0,1.15,6.25,45.0,83.82,55.14
2018,11,10,7,30,181.0,49.0,1.2,6.7,73.0,128.67,99.5
2018,11,10,7,45,240.0,66.0,1.2,7.15,110.5,181.28,145.88
2018,11,10,8,0,299.0,83.0,1.2,7.6,148.0,231.54,189.63
2018,11,10,8,15,340.0,96.0,1.4,8.2,185.0,272.02,224.77
2018,11,10,8,30,381.0,109.0,1.6,8.8,222.0,313.89,260.31
2018,11,10,8,45,391.5,118.0,1.8,9.4,248.5,336.98,279.79
2018,11,10,9,0,402.0,127.0,2.0,10.0,275.0,359.35,298.19
2018,11,10,9,15,434.5,136.0,1.9,10.65,310.5,392.81,324.47
2018,11,10,9,30,467.0,145.0,1.8,11.3,346.0,425.95,349.73
2018,11,10,9,45,503.5,149.0,1.75,12.0,379.5,455.37,371.67
2018,11,10,10,0,540.0,153.0,1.7,12.7,413.0,483.92,392.46
2018,11,10,10,15,579.0,154.5,1.7,13.5,446.0,510.06,411.09
2018,11,10,10,30,618.0,156.0,1.7,14.3,479.0,536.79,429.73
2018,11,10,10,45,638.5,158.5,1.7,15.05,501.5,549.45,437.43
2018,11,10,11,0,659.0,161.0,1.7,15.8,524.0,559.81,443.33
2018,11,10,11,15,665.0,163.5,1.8,16.35,535.0,559.26,441.73
2018,11,10,11,30,671.0,166.0,1.9,16.9,546.0,556.36,438.34
2018,11,10,11,45,674.5,166.0,1.95,17.4,548.5,547.24,430.1
2018,11,10,12,0,678.0,166.0,2.0,17.9,551.0,535.87,420.06
2018,11,10,12,15,649.0,173.5,2.0,18.1,539.0,512.56,401.01
2018,11,10,12,30,620.0,181.0,2.0,18.3,527.0,487.17,380.34
2018,11,10,12,45,561.0,194.5,2.0,18.5,502.0,453.93,353.52
2018,11,10,13,0,502.0,208.0,2.0,18.7,477.0,421.96,327.65
2018,11,10,13,15,493.0,202.0,1.9,18.75,457.5,394.61,305.08
2018,11,10,13,30,484.0,196.0,1.8,18.8,438.0,366.66,281.72
2018,11,10,13,45,475.5,186.0,1.75,18.9,413.0,334.8,255.07
2018,11,10,14,0,467.0,176.0,1.7,19.0,388.0,302.63,227.83
2018,11,10,14,15,447.5,166.0,1.45,18.65,357.0,267.32,198.27
2018,11,10,14,30,428.0,156.0,1.2,18.3,326.0,232.88,169.4
2018,11,10,14,45,405.0,143.0,1.0,17.95,291.0,196.2,139.26
2018,11,10,15,0,382.0,130.0,0.8,17.6,256.0,161.07,111.22
2018,11,10,15,15,343.5,115.5,0.8,17.6,217.0,127.75,86.9
2018,11,10,15,30,305.0,101.0,0.8,17.6,178.0,95.09,65.58
2018,11,10,15,45,260.0,83.0,0.8,16.45,140.0,65.11,51.62
2018,11,10,16,0,215.0,65.0,0.8,15.3,102.0,51.9,39.82
2018,11,10,16,15,158.5,46.5,0.8,15.1,69.0,37.86,26.81
2018,11,10,16,30,102.0,28.0,0.8,14.9,36.0,23.34,11.23
2018,11,10,16,45,58.0,16.0,0.8,14.65,20.0,15.73,0.0
2018,11,10,17,0,14.0,4.0,0.8,14.4,4.0,0.0,0.0
2018,11,10,17,15,7.0,2.0,0.8,14.25,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,11,11,6,45,75.5,10.0,2.9,6.25,13.0,9.83,0.0
2018,11,11,7,0,151.0,20.0,3.0,6.6,26.0,61.09,0.0
2018,11,11,7,15,275.0,32.0,3.25,7.45,60.5,136.52,87.79
2018,11,11,7,30,399.0,44.0,3.5,8.3,95.0,203.35,156.3
2018,11,11,7,45,483.5,52.0,3.8,9.15,138.5,258.45,206.37
2018,11,11,8,0,568.0,60.0,4.1,10.0,182.0,317.78,258.77
2018,11,11,8,15,623.5,66.5,4.05,10.85,227.0,366.22,301.01
2018,11,11,8,30,679.0,73.0,4.0,11.7,272.0,416.07,343.02
2018,11,11,8,45,722.5,76.5,4.0,12.55,315.5,457.49,377.11
2018,11,11,9,0,766.0,80.0,4.0,13.4,359.0,498.74,410.0
2018,11,11,9,15,784.0,84.5,3.85,14.2,395.0,524.98,429.88
2018,11,11,9,30,802.0,89.0,3.7,15.0,431.0,551.31,449.12
2018,11,11,9,45,807.0,95.0,3.55,15.8,460.0,569.69,461.51
2018,11,11,10,0,812.0,101.0,3.4,16.6,489.0,585.46,471.48
2018,11,11,10,15,817.5,104.0,3.25,17.2,511.0,595.73,477.36
2018,11,11,10,30,823.0,107.0,3.1,17.8,533.0,603.28,480.97
2018,11,11,10,45,825.5,108.5,2.95,18.35,547.5,604.76,479.96
2018,11,11,11,0,828.0,110.0,2.8,18.9,562.0,603.45,476.76
2018,11,11,11,15,791.5,116.5,2.75,19.3,554.5,582.25,459.02
2018,11,11,11,30,755.0,123.0,2.7,19.7,547.0,558.43,439.39
2018,11,11,11,45,716.5,128.0,2.65,20.05,531.5,530.27,416.55
2018,11,11,12,0,678.0,133.0,2.6,20.4,516.0,500.87,392.69
2018,11,11,12,15,636.0,147.5,2.6,20.55,503.5,478.14,373.94
2018,11,11,12,30,594.0,162.0,2.6,20.7,491.0,454.97,354.72
2018,11,11,12,45,711.0,134.0,2.6,20.9,518.5,465.95,361.43
2018,11,11,13,0,828.0,106.0,2.6,21.1,546.0,470.43,361.98
2018,11,11,13,15,839.0,100.5,2.55,21.15,532.0,442.77,337.86
2018,11,11,13,30,850.0,95.0,2.5,21.2,518.0,412.36,311.11
2018,11,11,13,45,828.0,94.0,2.45,21.25,487.0,372.19,276.65
2018,11,11,14,0,806.0,93.0,2.4,21.3,456.0,331.82,241.58
2018,11,11,14,15,761.5,92.0,2.25,21.1,414.5,282.94,200.3
2018,11,11,14,30,717.0,91.0,2.1,20.9,373.0,238.56,162.74
2018,11,11,14,45,687.0,86.0,1.95,20.75,334.0,195.78,126.64
2018,11,11,15,0,657.0,81.0,1.8,20.6,295.0,154.68,93.52
2018,11,11,15,15,618.0,74.5,1.8,20.6,254.0,113.39,63.76
2018,11,11,15,30,579.0,68.0,1.8,20.6,213.0,75.16,41.88
2018,11,11,15,45,518.5,60.0,1.4,18.7,170.5,43.78,32.66
2018,11,11,16,0,458.0,52.0,1.0,16.8,128.0,39.61,28.91
2018,11,11,16,15,362.0,41.5,1.05,16.25,90.0,32.82,22.3
2018,11,11,16,30,266.0,31.0,1.1,15.7,52.0,25.75,12.19
2018,11,11,16,45,157.0,19.0,1.15,15.1,29.0,18.68,0.0
2018,11,11,17,0,48.0,7.0,1.2,14.5,6.0,0.0,0.0
2018,11,11,17,15,24.0,3.5,1.25,14.25,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,6,45,77.0,9.0,1.6,5.2,12.0,0.0,0.0
2018,11,12,7,0,154.0,18.0,1.6,5.4,24.0,59.41,0.0
2018,11,12,7,15,279.0,30.0,1.65,6.65,58.5,133.97,82.32
2018,11,12,7,30,404.0,42.0,1.7,7.9,93.0,201.56,153.63
2018,11,12,7,45,483.5,50.5,1.75,9.15,135.5,254.98,201.79
2018,11,12,8,0,563.0,59.0,1.8,10.4,178.0,312.41,251.47
2018,11,12,8,15,614.5,65.5,1.95,11.35,221.5,358.69,291.45
2018,11,12,8,30,666.0,72.0,2.1,12.3,265.0,406.18,331.13
2018,11,12,8,45,700.5,77.0,2.2,13.2,306.0,444.31,362.17
2018,11,12,9,0,735.0,82.0,2.3,14.1,347.0,481.93,391.82
2018,11,12,9,15,747.0,89.0,2.25,14.75,382.0,508.8,412.09
2018,11,12,9,30,759.0,96.0,2.2,15.4,417.0,533.65,430.17
2018,11,12,9,45,752.0,106.0,2.15,16.05,443.0,548.8,440.18
2018,11,12,10,0,745.0,116.0,2.1,16.7,469.0,561.15,447.76
2018,11,12,10,15,759.0,118.5,2.1,17.2,493.5,575.08,457.03
2018,11,12,10,30,773.0,121.0,2.1,17.7,518.0,586.58,464.23
2018,11,12,10,45,783.0,122.0,2.05,18.25,535.5,591.6,466.17
2018,11,12,11,0,793.0,123.0,2.0,18.8,553.0,593.95,466.04
2018,11,12,11,15,799.0,123.5,2.0,19.3,563.0,590.76,462.05
2018,11,12,11,30,805.0,124.0,2.0,19.8,573.0,584.85,455.98
2018,11,12,11,45,808.0,123.0,1.95,20.35,575.0,573.04,445.16
2018,11,12,12,0,811.0,122.0,1.9,20.9,577.0,558.62,432.31
2018,11,12,12,15,797.5,125.0,1.8,21.2,568.5,537.04,414.14
2018,11,12,12,30,784.0,128.0,1.7,21.5,560.0,513.59,394.41
2018,11,12,12,45,756.0,133.5,1.65,21.85,542.0,484.08,370.12
2018,11,12,13,0,728.0,139.0,1.6,22.2,524.0,453.87,345.1
2018,11,12,13,15,718.0,136.0,1.55,22.25,503.0,422.61,319.32
2018,11,12,13,30,708.0,133.0,1.5,22.3,482.0,390.23,292.21
2018,11,12,13,45,689.0,129.0,1.4,22.35,453.0,352.92,260.9
2018,11,12,14,0,670.0,125.0,1.3,22.4,424.0,315.57,229.19
2018,11,12,14,15,642.5,119.0,1.15,22.1,388.5,274.3,194.66
2018,11,12,14,30,615.0,113.0,1.0,21.8,353.0,234.18,161.08
2018,11,12,14,45,589.5,106.0,0.85,21.45,317.0,194.92,128.66
2018,11,12,15,0,564.0,99.0,0.7,21.1,281.0,157.16,98.82
2018,11,12,15,15,524.0,91.0,0.7,21.1,241.5,118.98,71.88
2018,11,12,15,30,484.0,83.0,0.7,21.1,202.0,82.44,50.67
2018,11,12,15,45,413.0,71.0,0.85,19.5,158.5,52.62,40.16
2018,11,12,16,0,342.0,59.0,1.0,17.9,115.0,44.7,33.1
2018,11,12,16,15,254.0,44.5,1.0,17.35,79.0,34.37,23.4
2018,11,12,16,30,166.0,30.0,1.0,16.8,43.0,23.61,9.9
2018,11,12,16,45,95.5,18.0,1.05,16.25,24.0,17.69,0.0
2018,11,12,17,0,25.0,6.0,1.1,15.7,5.0,0.0,0.0
2018,11,12,17,15,12.5,3.0,1.1,15.4,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.25,12.65,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,12.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,12.1,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,6,45,0.5,5.5,1.2,7.85,5.5,0.0,0.0
2018,11,13,7,0,1.0,11.0,1.2,7.8,11.0,11.08,0.0
2018,11,13,7,15,1.0,25.0,1.15,8.25,25.0,25.81,11.46
2018,11,13,7,30,1.0,39.0,1.1,8.7,39.0,40.3,27.91
2018,11,13,7,45,5.5,56.0,1.1,9.1,57.0,59.56,45.11
2018,11,13,8,0,10.0,73.0,1.1,9.5,75.0,78.76,62.0
2018,11,13,8,15,19.0,90.0,1.45,10.25,95.0,100.03,80.34
2018,11,13,8,30,28.0,107.0,1.8,11.0,115.0,125.92,102.32
2018,11,13,8,45,31.5,121.5,2.15,11.75,131.5,142.57,116.17
2018,11,13,9,0,35.0,136.0,2.5,12.5,148.0,159.28,129.83
2018,11,13,9,15,28.5,145.5,2.45,13.2,156.0,165.1,134.06
2018,11,13,9,30,22.0,155.0,2.4,13.9,164.0,166.33,134.41
2018,11,13,9,45,72.0,166.5,2.35,14.6,199.5,209.97,170.32
2018,11,13,10,0,122.0,178.0,2.3,15.3,235.0,254.85,206.48
2018,11,13,10,15,104.0,187.5,2.3,15.9,238.0,253.68,204.34
2018,11,13,10,30,86.0,197.0,2.3,16.5,241.0,247.66,198.5
2018,11,13,10,45,61.5,206.0,2.25,17.05,238.0,241.48,192.46
2018,11,13,11,0,37.0,215.0,2.2,17.6,235.0,235.1,186.32
2018,11,13,11,15,53.5,227.0,2.15,17.7,256.5,255.14,202.15
2018,11,13,11,30,70.0,239.0,2.1,17.8,278.0,274.54,217.25
2018,11,13,11,45,89.0,241.0,2.1,17.95,290.5,284.63,225.04
2018,11,13,12,0,108.0,243.0,2.1,18.1,303.0,293.85,232.09
2018,11,13,12,15,97.0,234.5,1.95,18.0,288.0,276.56,218.22
2018,11,13,12,30,86.0,226.0,1.8,17.9,273.0,259.59,204.71
2018,11,13,12,45,48.0,202.5,1.65,17.85,228.5,216.39,170.42
2018,11,13,13,0,10.0,179.0,1.5,17.8,184.0,175.9,138.28
2018,11,13,13,15,42.0,178.5,1.35,17.65,199.0,186.69,146.98
2018,11,13,13,30,74.0,178.0,1.2,17.5,214.0,195.67,153.72
2018,11,13,13,45,147.0,176.0,1.05,17.35,243.0,213.2,166.17
2018,11,13,14,0,220.0,174.0,0.9,17.2,272.0,223.93,172.15
2018,11,13,14,15,235.5,161.5,0.8,16.8,259.0,205.98,156.36
2018,11,13,14,30,251.0,149.0,0.7,16.4,246.0,186.43,139.14
2018,11,13,14,45,245.0,132.0,0.65,15.95,218.5,157.72,115.4
2018,11,13,15,0,239.0,115.0,0.6,15.5,191.0,129.39,92.4
2018,11,13,15,15,266.0,99.0,0.6,15.5,172.5,105.07,72.37
2018,11,13,15,30,293.0,83.0,0.6,15.5,154.0,74.23,50.09
2018,11,13,15,45,268.0,69.0,0.75,14.7,124.0,51.04,39.59
2018,11,13,16,0,243.0,55.0,0.9,13.9,94.0,41.48,30.83
2018,11,13,16,15,196.0,41.0,0.95,13.55,66.0,31.52,21.29
2018,11,13,16,30,149.0,27.0,1.0,13.2,38.0,21.14,7.68
2018,11,13,16,45,95.5,17.0,1.0,12.8,22.0,16.71,0.0
2018,11,13,17,0,42.0,7.0,1.0,12.4,6.0,0.0,0.0
2018,11,13,17,15,21.0,3.5,1.05,12.15,3.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,14,6,45,21.5,6.0,1.3,3.65,6.5,0.0,0.0
2018,11,14,7,0,43.0,12.0,1.3,3.7,13.0,23.15,0.0
2018,11,14,7,15,98.5,28.0,1.3,4.45,37.5,69.58,36.11
2018,11,14,7,30,154.0,44.0,1.3,5.2,62.0,111.51,84.53
2018,11,14,7,45,206.5,62.0,1.3,6.0,97.5,155.61,124.28
2018,11,14,8,0,259.0,80.0,1.3,6.8,133.0,202.45,165.31
2018,11,14,8,15,303.0,96.5,1.5,7.55,172.0,246.18,203.3
2018,11,14,8,30,347.0,113.0,1.7,8.3,211.0,296.73,246.06
2018,11,14,8,45,380.5,127.0,1.85,9.05,249.0,335.4,278.14
2018,11,14,9,0,414.0,141.0,2.0,9.8,287.0,374.36,309.75
2018,11,14,9,15,465.5,145.5,2.0,10.65,326.0,412.66,339.9
2018,11,14,9,30,517.0,150.0,2.0,11.5,365.0,451.25,369.56
2018,11,14,9,45,550.5,142.5,2.0,12.3,386.0,466.82,380.85
2018,11,14,10,0,584.0,135.0,2.0,13.1,407.0,483.83,393.06
2018,11,14,10,15,596.5,139.5,2.1,14.05,429.5,497.81,402.43
2018,11,14,10,30,609.0,144.0,2.2,15.0,452.0,509.81,410.08
2018,11,14,10,45,598.0,147.5,2.35,15.95,458.5,505.15,404.89
2018,11,14,11,0,587.0,151.0,2.5,16.9,465.0,498.45,398.15
2018,11,14,11,15,644.0,146.0,2.55,17.55,496.0,519.87,413.38
2018,11,14,11,30,701.0,141.0,2.6,18.2,527.0,538.25,425.8
2018,11,14,11,45,723.5,139.0,2.65,18.8,538.5,537.35,423.32
2018,11,14,12,0,746.0,137.0,2.7,19.4,550.0,533.53,418.55
2018,11,14,12,15,722.0,140.0,2.65,19.75,536.0,507.91,397.19
2018,11,14,12,30,698.0,143.0,2.6,20.1,522.0,481.07,374.85
2018,11,14,12,45,668.0,151.5,2.55,20.45,507.0,455.84,353.46
2018,11,14,13,0,638.0,160.0,2.5,20.8,492.0,430.26,331.62
2018,11,14,13,15,620.5,156.5,2.45,20.85,469.0,398.31,305.15
2018,11,14,13,30,603.0,153.0,2.4,20.9,446.0,364.95,277.25
2018,11,14,13,45,591.0,146.5,2.3,20.95,420.5,331.51,248.76
2018,11,14,14,0,579.0,140.0,2.2,21.0,395.0,297.72,219.64
2018,11,14,14,15,558.0,132.5,1.95,20.6,363.0,260.52,188.1
2018,11,14,14,30,537.0,125.0,1.7,20.2,331.0,224.03,157.21
2018,11,14,14,45,477.0,118.0,1.4,19.8,287.0,182.17,124.12
2018,11,14,15,0,417.0,111.0,1.1,19.4,243.0,144.87,96.12
2018,11,14,15,15,378.5,98.0,1.1,19.4,205.0,109.15,70.5
2018,11,14,15,30,340.0,85.0,1.1,19.4,167.0,76.68,50.64
2018,11,14,15,45,309.0,72.0,1.05,17.95,135.0,53.62,41.25
2018,11,14,16,0,278.0,59.0,1.0,16.5,103.0,44.9,33.39
2018,11,14,16,15,201.0,42.5,0.95,16.15,69.0,32.87,22.06
2018,11,14,16,30,124.0,26.0,0.9,15.8,35.0,20.35,6.19
2018,11,14,16,45,70.0,14.5,0.9,15.5,19.0,14.25,0.0
2018,11,14,17,0,16.0,3.0,0.9,15.2,3.0,0.0,0.0
2018,11,14,17,15,8.0,1.5,0.8,15.15,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.15,14.7,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.0,14.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.15,14.3,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,15,6,45,21.0,5.5,1.35,4.8,6.0,0.0,0.0
2018,11,15,7,0,42.0,11.0,1.3,4.6,12.0,21.77,0.0
2018,11,15,7,15,101.5,27.0,1.4,5.35,36.5,68.44,31.39
2018,11,15,7,30,161.0,43.0,1.5,6.1,61.0,112.31,84.25
2018,11,15,7,45,223.0,60.0,1.55,6.8,97.5,158.62,125.97
2018,11,15,8,0,285.0,77.0,1.6,7.5,134.0,213.72,173.94
2018,11,15,8,15,334.5,91.0,1.8,8.1,173.0,257.72,212.31
2018,11,15,8,30,384.0,105.0,2.0,8.7,212.0,303.63,251.53
2018,11,15,8,45,402.0,115.0,2.15,9.3,242.0,331.29,274.99
2018,11,15,9,0,420.0,125.0,2.3,9.9,272.0,358.55,297.53
2018,11,15,9,15,439.5,134.0,2.3,10.6,302.0,384.89,318.41
2018,11,15,9,30,459.0,143.0,2.3,11.3,332.0,410.45,338.13
2018,11,15,9,45,500.5,146.0,2.3,12.0,366.0,440.8,361.43
2018,11,15,10,0,542.0,149.0,2.3,12.7,400.0,470.43,383.67
2018,11,15,10,15,578.0,150.5,2.35,13.4,430.5,494.22,401.08
2018,11,15,10,30,614.0,152.0,2.4,14.1,461.0,518.49,418.53
2018,11,15,10,45,621.0,154.5,2.45,14.8,475.5,523.18,420.56
2018,11,15,11,0,628.0,157.0,2.5,15.5,490.0,525.7,420.94
2018,11,15,11,15,627.0,160.5,2.45,15.95,498.0,522.48,416.87
2018,11,15,11,30,626.0,164.0,2.4,16.4,506.0,517.16,411.15
2018,11,15,11,45,592.0,171.0,2.4,16.9,495.5,493.86,391.63
2018,11,15,12,0,558.0,178.0,2.4,17.4,485.0,471.21,372.63
2018,11,15,12,15,557.5,177.5,2.35,17.55,481.5,457.56,360.93
2018,11,15,12,30,557.0,177.0,2.3,17.7,478.0,442.27,347.73
2018,11,15,12,45,461.5,193.0,2.25,17.9,438.0,397.47,311.7
2018,11,15,13,0,366.0,209.0,2.2,18.1,398.0,355.97,278.48
2018,11,15,13,15,321.0,205.5,2.15,18.15,366.5,321.37,250.76
2018,11,15,13,30,276.0,202.0,2.1,18.2,335.0,288.78,224.6
2018,11,15,13,45,293.5,188.5,2.05,18.3,323.0,270.37,208.56
2018,11,15,14,0,311.0,175.0,2.0,18.4,311.0,250.21,190.67
2018,11,15,14,15,381.5,159.5,1.75,18.05,313.5,239.96,178.82
2018,11,15,14,30,452.0,144.0,1.5,17.7,316.0,221.21,159.34
2018,11,15,14,45,425.5,132.5,1.25,17.35,281.0,184.78,129.39
2018,11,15,15,0,399.0,121.0,1.0,17.0,246.0,150.14,102.08
2018,11,15,15,15,350.0,107.5,1.0,17.0,206.0,113.96,76.38
2018,11,15,15,30,301.0,94.0,1.0,17.0,166.0,85.02,59.26
2018,11,15,15,45,239.0,76.5,1.0,15.45,126.5,60.39,47.56
2018,11,15,16,0,177.0,59.0,1.0,13.9,87.0,47.39,35.88
2018,11,15,16,15,130.0,41.5,1.05,13.55,58.5,33.97,23.14
2018,11,15,16,30,83.0,24.0,1.1,13.2,30.0,20.11,5.17
2018,11,15,16,45,47.0,13.5,1.1,12.85,16.5,13.27,0.0
2018,11,15,17,0,11.0,3.0,1.1,12.5,3.0,0.0,0.0
2018,11,15,17,15,5.5,1.5,1.05,12.25,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,11,16,6,45,32.5,6.0,1.3,3.4,7.0,0.0,0.0
2018,11,16,7,0,65.0,12.0,1.3,3.5,14.0,28.54,0.0
2018,11,16,7,15,147.0,27.0,1.4,4.45,40.5,85.6,34.41
2018,11,16,7,30,229.0,42.0,1.5,5.4,67.0,138.77,103.97
2018,11,16,7,45,302.5,55.5,1.6,6.35,105.0,186.97,148.23
2018,11,16,8,0,376.0,69.0,1.7,7.3,143.0,239.69,194.48
2018,11,16,8,15,430.0,79.5,1.8,8.0,183.0,284.32,233.57
2018,11,16,8,30,484.0,90.0,1.9,8.7,223.0,330.97,273.38
2018,11,16,8,45,514.5,98.5,2.0,9.4,259.0,365.53,302.43
2018,11,16,9,0,545.0,107.0,2.1,10.1,295.0,400.0,330.62
2018,11,16,9,15,564.0,117.0,2.1,10.85,329.5,429.68,353.88
2018,11,16,9,30,583.0,127.0,2.1,11.6,364.0,458.16,375.53
2018,11,16,9,45,567.5,141.5,2.1,12.35,386.5,471.02,384.18
2018,11,16,10,0,552.0,156.0,2.1,13.1,409.0,481.43,390.68
2018,11,16,10,15,568.5,160.0,2.1,13.7,432.5,496.69,401.32
2018,11,16,10,30,585.0,164.0,2.1,14.3,456.0,510.18,410.34
2018,11,16,10,45,598.5,166.5,2.1,14.9,473.5,518.47,415.23
2018,11,16,11,0,612.0,169.0,2.1,15.5,491.0,524.7,418.44
2018,11,16,11,15,619.5,169.0,2.1,15.95,500.0,522.86,415.69
2018,11,16,11,30,627.0,169.0,2.1,16.4,509.0,520.48,412.44
2018,11,16,11,45,632.5,167.5,2.05,16.8,511.5,511.69,404.2
2018,11,16,12,0,638.0,166.0,2.0,17.2,514.0,500.75,394.22
2018,11,16,12,15,646.0,161.0,1.9,17.5,510.5,485.53,380.88
2018,11,16,12,30,654.0,156.0,1.8,17.8,507.0,468.09,365.66
2018,11,16,12,45,640.0,153.0,1.75,18.05,489.5,440.38,342.65
2018,11,16,13,0,626.0,150.0,1.7,18.3,472.0,411.7,318.66
2018,11,16,13,15,601.0,149.0,1.6,18.45,448.0,379.77,291.94
2018,11,16,13,30,576.0,148.0,1.5,18.6,424.0,346.99,264.32
2018,11,16,13,45,577.5,140.0,1.45,18.75,403.5,317.8,238.87
2018,11,16,14,0,579.0,132.0,1.4,18.9,383.0,287.31,211.93
2018,11,16,14,15,584.5,122.5,1.25,18.65,359.5,256.0,184.05
2018,11,16,14,30,590.0,113.0,1.1,18.4,336.0,222.47,154.29
2018,11,16,14,45,557.5,106.0,0.95,18.2,299.0,183.6,122.27
2018,11,16,15,0,525.0,99.0,0.8,18.0,262.0,145.79,92.7
2018,11,16,15,15,479.0,89.5,0.8,18.0,222.0,107.87,66.38
2018,11,16,15,30,433.0,80.0,0.8,18.0,182.0,73.67,47.34
2018,11,16,15,45,353.0,68.0,0.75,16.7,140.0,50.66,38.84
2018,11,16,16,0,273.0,56.0,0.7,15.4,98.0,42.64,31.51
2018,11,16,16,15,193.0,40.5,0.7,15.15,65.5,31.36,20.69
2018,11,16,16,30,113.0,25.0,0.7,14.9,33.0,19.63,3.75
2018,11,16,16,45,64.5,14.0,0.75,14.6,18.0,13.76,0.0
2018,11,16,17,0,16.0,3.0,0.8,14.3,3.0,0.0,0.0
2018,11,16,17,15,8.0,1.5,0.8,14.1,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,10.1,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.25,9.85,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.25,9.25,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,17,6,45,38.5,6.0,0.6,6.95,7.0,0.0,0.0
2018,11,17,7,0,77.0,12.0,0.6,6.9,14.0,31.37,0.0
2018,11,17,7,15,171.5,25.5,0.6,7.25,41.0,89.67,27.68
2018,11,17,7,30,266.0,39.0,0.6,7.6,68.0,146.46,107.35
2018,11,17,7,45,346.5,51.0,0.6,7.95,106.5,196.45,153.27
2018,11,17,8,0,427.0,63.0,0.6,8.3,145.0,251.84,201.31
2018,11,17,8,15,473.0,72.0,0.65,8.85,183.5,293.64,237.65
2018,11,17,8,30,519.0,81.0,0.7,9.4,222.0,336.59,273.92
2018,11,17,8,45,548.5,89.0,0.75,9.95,258.5,371.39,302.73
2018,11,17,9,0,578.0,97.0,0.8,10.5,295.0,405.8,330.39
2018,11,17,9,15,638.0,97.0,0.85,11.35,337.0,446.86,362.24
2018,11,17,9,30,698.0,97.0,0.9,12.2,379.0,487.84,393.16
2018,11,17,9,45,712.5,99.0,0.9,13.05,405.5,505.54,405.24
2018,11,17,10,0,727.0,101.0,0.9,13.9,432.0,521.22,415.62
2018,11,17,10,15,753.5,101.5,0.9,14.6,460.0,539.88,428.2
2018,11,17,10,30,780.0,102.0,0.9,15.3,488.0,556.31,438.79
2018,11,17,10,45,775.0,106.5,0.85,16.05,501.0,556.64,436.62
2018,11,17,11,0,770.0,111.0,0.8,16.8,514.0,554.35,432.56
2018,11,17,11,15,788.5,108.5,0.75,17.25,527.5,555.1,431.34
2018,11,17,11,30,807.0,106.0,0.7,17.7,541.0,553.58,428.24
2018,11,17,11,45,821.5,103.0,0.65,18.15,547.0,546.45,420.91
2018,11,17,12,0,836.0,100.0,0.6,18.6,553.0,536.37,411.3
2018,11,17,12,15,797.0,110.0,0.55,18.8,538.5,509.47,389.51
2018,11,17,12,30,758.0,120.0,0.5,19.0,524.0,480.69,366.35
2018,11,17,12,45,691.5,136.0,0.5,19.2,497.5,445.38,338.64
2018,11,17,13,0,625.0,152.0,0.5,19.4,471.0,411.37,311.79
2018,11,17,13,15,613.0,148.5,0.55,19.5,451.0,382.33,288.55
2018,11,17,13,30,601.0,145.0,0.6,19.6,431.0,352.59,264.2
2018,11,17,13,45,597.5,137.5,0.65,19.65,408.5,321.32,238.07
2018,11,17,14,0,594.0,130.0,0.7,19.7,386.0,289.1,210.63
2018,11,17,14,15,582.5,123.0,0.7,19.5,358.0,254.54,181.25
2018,11,17,14,30,571.0,116.0,0.7,19.3,330.0,219.06,151.1
2018,11,17,14,45,538.0,108.5,0.7,19.1,293.5,180.42,119.81
2018,11,17,15,0,505.0,101.0,0.7,18.9,257.0,143.86,91.66
2018,11,17,15,15,458.5,91.5,0.7,18.9,217.5,106.92,66.32
2018,11,17,15,30,412.0,82.0,0.7,18.9,178.0,73.76,48.1
