Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,3,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,8,7,15,109.0,10.0,1.0,5.6,15.0,35.01,0.0
2018,12,8,7,30,218.0,20.0,1.0,6.1,30.0,86.39,0.0
2018,12,8,7,45,352.5,28.5,0.95,6.6,64.5,152.14,98.92
2018,12,8,8,0,487.0,37.0,0.9,7.1,99.0,216.47,163.25
2018,12,8,8,15,559.0,42.0,1.05,7.55,138.0,261.84,204.95
2018,12,8,8,30,631.0,47.0,1.2,8.0,177.0,307.82,245.91
2018,12,8,8,45,677.5,51.0,1.35,8.5,216.0,346.92,280.57
2018,12,8,9,0,724.0,55.0,1.5,9.0,255.0,386.26,314.45
2018,12,8,9,15,755.5,57.0,1.65,9.7,290.5,416.38,339.91
2018,12,8,9,30,787.0,59.0,1.8,10.4,326.0,445.38,363.71
2018,12,8,9,45,810.0,60.5,1.95,11.15,357.0,468.25,381.96
2018,12,8,10,0,833.0,62.0,2.1,11.9,388.0,489.17,398.16
2018,12,8,10,15,846.5,63.5,2.15,12.4,413.0,501.36,407.19
2018,12,8,10,30,860.0,65.0,2.2,12.9,438.0,512.96,415.42
2018,12,8,10,45,869.0,66.0,2.3,13.4,456.0,519.07,419.29
2018,12,8,11,0,878.0,67.0,2.4,13.9,474.0,522.43,420.8
2018,12,8,11,15,883.0,67.5,2.4,14.15,485.0,520.4,418.02
2018,12,8,11,30,888.0,68.0,2.4,14.4,496.0,515.52,412.86
2018,12,8,11,45,879.5,70.5,2.4,14.7,497.0,503.27,401.7
2018,12,8,12,0,871.0,73.0,2.4,15.0,498.0,488.47,388.39
2018,12,8,12,15,867.0,73.5,2.35,15.05,494.0,471.32,373.23
2018,12,8,12,30,863.0,74.0,2.3,15.1,490.0,451.16,355.4
2018,12,8,12,45,862.0,73.0,2.3,15.2,480.5,428.75,335.47
2018,12,8,13,0,861.0,72.0,2.3,15.3,471.0,404.04,313.24
2018,12,8,13,15,851.0,71.0,2.25,15.25,452.5,373.89,286.43
2018,12,8,13,30,841.0,70.0,2.2,15.2,434.0,342.2,257.87
2018,12,8,13,45,826.0,68.5,2.15,15.15,409.0,307.21,226.32
2018,12,8,14,0,811.0,67.0,2.1,15.1,384.0,271.41,193.79
2018,12,8,14,15,789.5,65.0,1.9,14.85,353.0,233.11,159.47
2018,12,8,14,30,768.0,63.0,1.7,14.6,322.0,194.97,125.84
2018,12,8,14,45,737.0,60.0,1.5,14.35,286.5,154.97,92.56
2018,12,8,15,0,706.0,57.0,1.3,14.1,251.0,116.47,63.45
2018,12,8,15,15,658.5,53.0,1.3,14.1,212.5,77.93,39.87
2018,12,8,15,30,611.0,49.0,1.3,14.1,174.0,39.77,29.73
2018,12,8,15,45,537.5,43.5,1.15,12.75,135.0,31.72,22.45
2018,12,8,16,0,464.0,38.0,1.0,11.4,96.0,29.17,19.73
2018,12,8,16,15,331.0,29.0,1.05,10.95,62.5,23.15,11.95
2018,12,8,16,30,198.0,20.0,1.1,10.5,29.0,19.66,0.0
2018,12,8,16,45,99.0,10.0,1.15,10.05,14.5,9.83,0.0
2018,12,8,17,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.5,0.75,5.95,2.5,2.46,0.0
2018,12,9,7,30,0.0,5.0,0.7,6.1,5.0,4.91,0.0
2018,12,9,7,45,62.0,22.5,0.7,6.25,30.5,49.66,29.45
2018,12,9,8,0,124.0,40.0,0.7,6.4,56.0,92.65,69.64
2018,12,9,8,15,180.5,56.5,0.9,6.7,88.5,134.49,106.33
2018,12,9,8,30,237.0,73.0,1.1,7.0,121.0,178.76,144.85
2018,12,9,8,45,212.0,75.0,1.3,7.35,124.5,174.35,142.94
2018,12,9,9,0,187.0,77.0,1.5,7.7,128.0,168.77,139.4
2018,12,9,9,15,109.0,83.0,1.5,8.0,113.5,137.68,113.5
2018,12,9,9,30,31.0,89.0,1.5,8.3,99.0,104.22,84.79
2018,12,9,9,45,25.0,98.0,1.55,8.65,106.5,110.56,90.1
2018,12,9,10,0,19.0,107.0,1.6,9.0,114.0,116.64,95.01
2018,12,9,10,15,51.0,109.5,1.65,9.2,131.0,134.95,110.64
2018,12,9,10,30,83.0,112.0,1.7,9.4,148.0,156.94,129.22
2018,12,9,10,45,41.5,92.5,1.7,9.55,110.5,112.4,91.1
2018,12,9,11,0,0.0,73.0,1.7,9.7,73.0,70.58,55.09
2018,12,9,11,15,7.0,95.5,1.85,9.7,99.0,96.02,76.8
2018,12,9,11,30,14.0,118.0,2.0,9.7,125.0,121.38,98.19
2018,12,9,11,45,7.0,83.5,2.1,9.7,87.0,84.16,66.6
2018,12,9,12,0,0.0,49.0,2.2,9.7,49.0,47.35,35.16
2018,12,9,12,15,0.0,44.5,2.2,9.7,44.5,42.99,31.46
2018,12,9,12,30,0.0,40.0,2.2,9.7,40.0,38.64,27.73
2018,12,9,12,45,0.0,42.0,2.25,9.65,42.0,40.57,29.42
2018,12,9,13,0,0.0,44.0,2.3,9.6,44.0,42.51,31.11
2018,12,9,13,15,0.0,53.0,2.2,9.55,53.0,51.21,38.65
2018,12,9,13,30,0.0,62.0,2.1,9.5,62.0,59.92,46.19
2018,12,9,13,45,7.5,80.5,2.05,9.4,83.5,79.97,63.27
2018,12,9,14,0,15.0,99.0,2.0,9.3,105.0,98.81,79.17
2018,12,9,14,15,171.5,90.5,1.9,9.2,149.0,120.21,91.55
2018,12,9,14,30,328.0,82.0,1.8,9.1,193.0,130.47,92.89
2018,12,9,14,45,308.0,68.5,1.65,8.95,163.5,100.82,67.75
2018,12,9,15,0,288.0,55.0,1.5,8.8,134.0,72.71,45.16
2018,12,9,15,15,213.0,56.0,1.5,8.8,109.5,54.97,35.24
2018,12,9,15,30,138.0,57.0,1.5,8.8,85.0,47.42,37.32
2018,12,9,15,45,89.0,40.5,1.15,8.2,57.0,33.25,24.28
2018,12,9,16,0,40.0,24.0,0.8,7.6,29.0,21.99,13.77
2018,12,9,16,15,20.0,14.0,0.8,7.4,16.5,13.11,4.47
2018,12,9,16,30,0.0,4.0,0.8,7.2,4.0,3.93,0.0
2018,12,9,16,45,0.0,2.0,0.75,6.95,2.0,1.97,0.0
2018,12,9,17,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,4.8,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,10,7,15,7.0,3.0,1.25,6.0,3.5,4.54,0.0
2018,12,10,7,30,14.0,6.0,1.4,6.3,7.0,9.53,0.0
2018,12,10,7,45,22.5,17.0,1.6,6.65,19.5,26.09,12.51
2018,12,10,8,0,31.0,28.0,1.8,7.0,32.0,41.79,28.84
2018,12,10,8,15,61.0,44.5,1.95,7.4,55.5,71.72,54.94
2018,12,10,8,30,91.0,61.0,2.1,7.8,79.0,102.72,82.04
2018,12,10,8,45,70.0,61.0,2.25,8.2,76.5,94.65,76.0
2018,12,10,9,0,49.0,61.0,2.4,8.6,74.0,86.05,69.03
2018,12,10,9,15,28.0,79.5,2.6,9.2,87.0,92.92,74.93
2018,12,10,9,30,7.0,98.0,2.8,9.8,100.0,99.79,80.56
2018,12,10,9,45,5.0,98.5,2.95,10.4,100.0,98.89,79.54
2018,12,10,10,0,3.0,99.0,3.1,11.0,100.0,98.1,78.59
2018,12,10,10,15,3.0,111.0,3.15,11.55,112.0,109.94,88.33
2018,12,10,10,30,3.0,123.0,3.2,12.1,124.0,121.71,97.91
2018,12,10,10,45,29.0,154.0,3.25,12.6,167.0,168.53,136.87
2018,12,10,11,0,55.0,185.0,3.3,13.1,210.0,212.54,172.82
2018,12,10,11,15,98.5,196.5,3.25,13.45,243.0,244.74,198.9
2018,12,10,11,30,142.0,208.0,3.2,13.8,276.0,278.5,225.84
2018,12,10,11,45,227.5,199.0,3.15,14.1,309.0,310.13,250.98
2018,12,10,12,0,313.0,190.0,3.1,14.4,342.0,336.4,271.25
2018,12,10,12,15,448.5,162.0,3.1,14.6,378.0,365.17,293.11
2018,12,10,12,30,584.0,134.0,3.1,14.8,414.0,387.2,308.62
2018,12,10,12,45,735.5,97.5,3.05,15.0,442.0,398.81,314.71
2018,12,10,13,0,887.0,61.0,3.0,15.2,470.0,403.73,314.13
2018,12,10,13,15,879.5,59.5,3.0,15.25,452.0,373.85,287.03
2018,12,10,13,30,872.0,58.0,3.0,15.3,434.0,342.19,258.1
2018,12,10,13,45,860.0,57.0,2.95,15.35,410.0,308.06,226.74
2018,12,10,14,0,848.0,56.0,2.9,15.4,386.0,272.78,194.13
2018,12,10,14,15,829.0,54.5,2.7,15.25,356.0,234.54,159.41
2018,12,10,14,30,810.0,53.0,2.5,15.1,326.0,196.09,125.12
2018,12,10,14,45,781.5,50.5,2.35,14.95,290.5,152.74,88.76
2018,12,10,15,0,753.0,48.0,2.2,14.8,255.0,113.14,58.61
2018,12,10,15,15,709.5,45.0,2.2,14.8,216.5,73.7,34.49
2018,12,10,15,30,666.0,42.0,2.2,14.8,178.0,37.32,27.46
2018,12,10,15,45,596.5,37.0,1.6,13.2,138.5,28.37,19.44
2018,12,10,16,0,527.0,32.0,1.0,11.6,99.0,25.7,16.71
2018,12,10,16,15,386.0,25.5,1.1,11.15,64.5,19.68,9.35
2018,12,10,16,30,245.0,19.0,1.2,10.7,30.0,15.74,0.0
2018,12,10,16,45,122.5,9.5,1.25,10.25,15.0,9.34,0.0
2018,12,10,17,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,2.45,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,2.15,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,1.7,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,11,7,15,122.5,9.5,1.45,2.3,14.0,9.34,0.0
2018,12,11,7,30,245.0,19.0,1.7,3.1,28.0,81.78,0.0
2018,12,11,7,45,388.0,25.5,1.9,3.9,62.0,155.26,93.39
2018,12,11,8,0,531.0,32.0,2.1,4.7,96.0,218.98,164.91
2018,12,11,8,15,601.0,36.5,2.15,5.4,135.5,264.66,208.27
2018,12,11,8,30,671.0,41.0,2.2,6.1,175.0,312.71,251.66
2018,12,11,8,45,527.0,61.0,2.25,6.75,179.5,294.53,241.27
2018,12,11,9,0,383.0,81.0,2.3,7.4,184.0,263.32,218.04
2018,12,11,9,15,429.5,90.0,2.2,8.1,220.5,300.51,249.51
2018,12,11,9,30,476.0,99.0,2.1,8.8,257.0,338.08,280.25
2018,12,11,9,45,621.5,85.5,2.0,9.5,312.5,401.68,331.41
2018,12,11,10,0,767.0,72.0,1.9,10.2,368.0,463.49,379.73
2018,12,11,10,15,818.5,66.5,1.8,10.8,400.5,488.5,398.07
2018,12,11,10,30,870.0,61.0,1.7,11.4,433.0,510.02,413.41
2018,12,11,10,45,841.5,69.5,1.6,11.95,442.0,506.74,408.95
2018,12,11,11,0,813.0,78.0,1.5,12.5,451.0,499.0,401.08
2018,12,11,11,15,795.0,84.5,1.55,13.0,456.5,491.82,394.29
2018,12,11,11,30,777.0,91.0,1.6,13.5,462.0,482.21,385.45
2018,12,11,11,45,835.0,78.5,1.65,14.05,480.0,487.82,388.22
2018,12,11,12,0,893.0,66.0,1.7,14.6,498.0,489.55,387.46
2018,12,11,12,15,892.0,65.0,1.7,14.8,494.0,472.22,372.1
2018,12,11,12,30,891.0,64.0,1.7,15.0,490.0,452.34,354.51
2018,12,11,12,45,887.5,63.0,1.75,15.25,479.5,428.94,333.9
2018,12,11,13,0,884.0,62.0,1.8,15.5,469.0,403.28,311.02
2018,12,11,13,15,874.0,61.0,1.8,15.55,450.5,373.14,284.3
2018,12,11,13,30,864.0,60.0,1.8,15.6,432.0,341.37,255.74
2018,12,11,13,45,850.0,58.5,1.8,15.65,407.0,306.5,224.31
2018,12,11,14,0,836.0,57.0,1.8,15.7,382.0,270.65,191.73
2018,12,11,14,15,814.5,55.5,1.6,15.55,351.5,232.36,157.35
2018,12,11,14,30,793.0,54.0,1.4,15.4,321.0,191.5,121.48
2018,12,11,14,45,762.5,51.5,1.2,15.2,285.5,151.22,87.97
2018,12,11,15,0,732.0,49.0,1.0,15.0,250.0,112.27,58.54
2018,12,11,15,15,688.0,46.0,1.0,15.0,212.0,73.76,35.05
2018,12,11,15,30,644.0,43.0,1.0,15.0,174.0,38.38,22.35
2018,12,11,15,45,544.5,40.0,0.7,14.3,133.5,31.26,21.91
2018,12,11,16,0,445.0,37.0,0.4,13.6,93.0,28.17,18.71
2018,12,11,16,15,281.0,27.5,0.5,13.05,58.0,21.59,10.75
2018,12,11,16,30,117.0,18.0,0.6,12.5,23.0,14.23,0.0
2018,12,11,16,45,58.5,9.0,0.7,11.95,11.5,8.85,0.0
2018,12,11,17,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,12,7,15,77.5,8.5,2.9,6.65,11.5,8.36,0.0
2018,12,12,7,30,155.0,17.0,3.1,6.8,23.0,56.32,0.0
2018,12,12,7,45,268.5,27.0,3.35,6.9,52.5,120.71,68.9
2018,12,12,8,0,382.0,37.0,3.6,7.0,82.0,178.46,133.73
2018,12,12,8,15,482.5,42.5,3.55,7.5,122.5,230.88,181.3
2018,12,12,8,30,583.0,48.0,3.5,8.0,163.0,287.88,231.43
2018,12,12,8,45,662.5,49.5,3.5,8.5,206.5,333.87,272.03
2018,12,12,9,0,742.0,51.0,3.5,9.0,250.0,384.11,315.2
2018,12,12,9,15,734.5,58.0,3.55,9.65,277.5,402.59,331.77
2018,12,12,9,30,727.0,65.0,3.6,10.3,305.0,418.53,345.49
2018,12,12,9,45,735.5,71.0,3.65,10.95,333.5,438.56,361.77
2018,12,12,10,0,744.0,77.0,3.7,11.6,362.0,456.44,375.73
2018,12,12,10,15,814.5,68.5,3.7,12.15,399.5,487.61,400.12
2018,12,12,10,30,885.0,60.0,3.7,12.7,437.0,515.46,421.33
2018,12,12,10,45,897.0,59.5,3.7,13.2,456.0,521.86,425.17
2018,12,12,11,0,909.0,59.0,3.7,13.7,475.0,525.46,426.64
2018,12,12,11,15,915.0,59.5,3.8,14.05,486.5,524.21,424.48
2018,12,12,11,30,921.0,60.0,3.9,14.4,498.0,520.01,419.79
2018,12,12,11,45,924.0,59.0,4.0,14.8,502.0,509.84,410.13
2018,12,12,12,0,927.0,58.0,4.1,15.2,506.0,496.78,397.94
2018,12,12,12,15,924.0,58.5,4.15,15.4,502.5,479.68,382.48
2018,12,12,12,30,921.0,59.0,4.2,15.6,499.0,459.97,364.63
2018,12,12,12,45,913.0,60.5,4.3,15.75,488.5,436.68,343.71
2018,12,12,13,0,905.0,62.0,4.4,15.9,478.0,411.2,320.55
2018,12,12,13,15,881.0,64.0,4.35,15.9,456.0,378.45,291.32
2018,12,12,13,30,857.0,66.0,4.3,15.9,434.0,344.78,260.95
2018,12,12,13,45,797.5,69.5,4.25,15.9,397.0,299.56,221.86
2018,12,12,14,0,738.0,73.0,4.2,15.9,360.0,258.26,186.05
2018,12,12,14,15,737.5,66.0,3.9,15.6,333.5,222.87,153.47
2018,12,12,14,30,737.0,59.0,3.6,15.3,307.0,186.18,120.17
2018,12,12,14,45,755.0,53.5,3.3,15.05,283.5,152.31,89.68
2018,12,12,15,0,773.0,48.0,3.0,14.8,260.0,115.8,59.98
2018,12,12,15,15,652.0,51.5,3.0,14.8,211.5,77.26,39.08
2018,12,12,15,30,531.0,55.0,3.0,14.8,163.0,45.51,28.9
2018,12,12,15,45,400.5,47.5,2.3,12.9,118.5,35.31,25.58
2018,12,12,16,0,270.0,40.0,1.6,11.0,74.0,30.45,20.87
2018,12,12,16,15,200.5,29.5,1.6,10.4,49.5,22.92,11.95
2018,12,12,16,30,131.0,19.0,1.6,9.8,25.0,15.07,0.0
2018,12,12,16,45,65.5,9.5,1.55,9.15,12.5,9.34,0.0
2018,12,12,17,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,13,7,15,109.0,9.0,1.25,5.25,12.5,0.0,0.0
2018,12,13,7,30,218.0,18.0,1.3,5.8,25.0,72.99,0.0
2018,12,13,7,45,357.0,25.0,1.35,6.35,57.5,143.17,78.22
2018,12,13,8,0,496.0,32.0,1.4,6.9,90.0,205.53,151.96
2018,12,13,8,15,570.5,37.0,1.65,7.5,129.0,252.17,195.9
2018,12,13,8,30,645.0,42.0,1.9,8.1,168.0,301.48,240.09
2018,12,13,8,45,691.0,46.0,2.2,8.7,207.0,340.42,275.27
2018,12,13,9,0,737.0,50.0,2.5,9.3,246.0,379.64,309.73
2018,12,13,9,15,768.5,52.0,2.6,9.95,281.5,410.0,335.79
2018,12,13,9,30,800.0,54.0,2.7,10.6,317.0,439.27,360.12
2018,12,13,9,45,802.5,58.5,2.8,11.2,344.0,456.01,373.84
2018,12,13,10,0,805.0,63.0,2.9,11.8,371.0,470.3,385.1
2018,12,13,10,15,838.5,61.5,2.95,12.25,400.5,489.23,399.8
2018,12,13,10,30,872.0,60.0,3.0,12.7,430.0,507.93,413.85
2018,12,13,10,45,881.5,60.5,3.05,13.1,448.5,514.2,417.87
2018,12,13,11,0,891.0,61.0,3.1,13.5,467.0,517.7,419.53
2018,12,13,11,15,896.5,62.0,3.15,13.75,479.0,516.87,417.8
2018,12,13,11,30,902.0,63.0,3.2,14.0,491.0,513.15,413.59
2018,12,13,11,45,904.0,63.0,3.25,14.3,495.5,503.78,404.7
2018,12,13,12,0,906.0,63.0,3.3,14.6,500.0,491.61,393.36
2018,12,13,12,15,903.5,63.5,3.35,14.75,496.5,475.13,378.56
2018,12,13,12,30,901.0,64.0,3.4,14.9,493.0,456.06,361.37
2018,12,13,12,45,893.0,64.5,3.4,15.05,482.0,432.26,340.0
2018,12,13,13,0,885.0,65.0,3.4,15.2,471.0,406.35,316.53
2018,12,13,13,15,876.5,64.0,3.35,15.25,453.5,376.85,289.8
2018,12,13,13,30,868.0,63.0,3.3,15.3,436.0,345.63,261.17
2018,12,13,13,45,855.0,62.0,3.25,15.3,412.0,311.51,229.91
2018,12,13,14,0,842.0,61.0,3.2,15.3,388.0,274.1,195.68
2018,12,13,14,15,821.0,59.5,3.0,15.05,357.5,235.61,160.9
2018,12,13,14,30,800.0,58.0,2.8,14.8,327.0,197.12,126.68
2018,12,13,14,45,768.0,56.0,2.55,14.6,291.5,156.87,92.95
2018,12,13,15,0,736.0,54.0,2.3,14.4,256.0,118.08,63.43
2018,12,13,15,15,690.5,50.0,2.3,14.4,217.0,78.45,38.76
2018,12,13,15,30,645.0,46.0,2.3,14.4,178.0,42.11,24.91
2018,12,13,15,45,569.5,41.0,1.75,12.55,138.5,32.23,22.91
2018,12,13,16,0,494.0,36.0,1.2,10.7,99.0,27.19,18.08
2018,12,13,16,15,344.5,27.5,1.2,10.15,63.5,21.54,11.0
2018,12,13,16,30,195.0,19.0,1.2,9.6,28.0,15.64,0.0
2018,12,13,16,45,97.5,9.5,1.25,9.1,14.0,9.34,0.0
2018,12,13,17,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.5,1.45,8.1,1.5,0.0,0.0
2018,12,14,7,30,0.0,3.0,1.5,8.5,3.0,2.95,0.0
2018,12,14,7,45,0.0,5.0,1.55,8.9,5.0,4.82,0.0
2018,12,14,8,0,0.0,7.0,1.6,9.3,7.0,6.74,0.0
2018,12,14,8,15,0.0,9.0,1.75,9.95,9.0,8.67,1.73
2018,12,14,8,30,0.0,11.0,1.9,10.6,11.0,10.6,3.47
2018,12,14,8,45,0.0,17.0,2.1,11.3,17.0,16.39,8.51
2018,12,14,9,0,0.0,23.0,2.3,12.0,23.0,22.19,13.52
2018,12,14,9,15,2.0,39.5,2.6,12.6,40.0,39.03,27.99
2018,12,14,9,30,4.0,56.0,2.9,13.2,57.0,55.96,42.39
2018,12,14,9,45,2.0,37.5,3.2,13.75,38.0,37.16,26.22
2018,12,14,10,0,0.0,19.0,3.5,14.3,19.0,18.33,10.04
2018,12,14,10,15,0.0,40.5,3.65,14.55,40.5,39.11,27.71
2018,12,14,10,30,0.0,62.0,3.8,14.8,62.0,59.92,45.23
2018,12,14,10,45,4.0,94.0,3.95,15.0,96.0,93.18,73.09
2018,12,14,11,0,8.0,126.0,4.1,15.2,130.0,126.72,100.88
2018,12,14,11,15,4.0,103.5,4.1,15.3,105.5,102.34,80.44
2018,12,14,11,30,0.0,81.0,4.1,15.4,81.0,78.34,60.34
2018,12,14,11,45,164.0,95.5,4.15,15.5,174.5,175.62,141.95
2018,12,14,12,0,328.0,110.0,4.2,15.6,268.0,265.96,215.37
2018,12,14,12,15,441.0,123.5,4.2,15.65,334.5,323.45,260.36
2018,12,14,12,30,554.0,137.0,4.2,15.7,401.0,375.2,299.52
2018,12,14,12,45,594.5,126.0,4.2,15.8,403.5,368.13,291.72
2018,12,14,13,0,635.0,115.0,4.2,15.9,406.0,356.31,279.78
2018,12,14,13,15,482.0,115.0,4.15,15.9,331.0,281.52,219.7
2018,12,14,13,30,329.0,115.0,4.1,15.9,256.0,215.16,166.84
2018,12,14,13,45,175.5,91.5,4.05,15.9,166.5,137.19,105.05
2018,12,14,14,0,22.0,68.0,4.0,15.9,77.0,71.15,53.84
2018,12,14,14,15,61.0,80.5,3.85,15.75,102.0,88.96,67.39
2018,12,14,14,30,100.0,93.0,3.7,15.6,127.0,103.95,78.13
2018,12,14,14,45,60.0,79.0,3.55,15.45,99.0,80.86,60.29
2018,12,14,15,0,20.0,65.0,3.4,15.3,71.0,63.31,47.31
2018,12,14,15,15,10.0,46.5,3.4,15.3,49.5,45.48,32.66
2018,12,14,15,30,0.0,28.0,3.4,15.3,28.0,27.02,17.21
2018,12,14,15,45,0.0,22.5,2.8,14.3,22.5,21.71,13.48
2018,12,14,16,0,0.0,17.0,2.2,13.3,17.0,16.4,8.54
2018,12,14,16,15,0.0,11.5,2.1,13.05,11.5,11.09,2.87
2018,12,14,16,30,0.0,6.0,2.0,12.8,6.0,5.78,0.0
2018,12,14,16,45,0.0,3.0,1.95,12.5,3.0,2.95,0.0
2018,12,14,17,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,15,7,15,1.5,2.5,0.8,9.5,2.5,0.0,0.0
2018,12,15,7,30,3.0,5.0,0.8,9.8,5.0,5.67,0.0
2018,12,15,7,45,10.5,20.0,0.8,10.1,21.0,23.54,7.67
2018,12,15,8,0,18.0,35.0,0.8,10.4,37.0,43.27,29.37
2018,12,15,8,15,32.0,52.5,0.95,10.75,58.0,67.76,50.97
2018,12,15,8,30,46.0,70.0,1.1,11.1,79.0,92.41,72.4
2018,12,15,8,45,47.0,80.0,1.25,11.5,91.0,103.09,82.01
2018,12,15,9,0,48.0,90.0,1.4,11.9,103.0,113.97,91.52
2018,12,15,9,15,25.5,74.0,1.45,12.45,81.0,85.87,67.89
2018,12,15,9,30,3.0,58.0,1.5,13.0,59.0,57.43,43.64
2018,12,15,9,45,2.0,86.5,1.55,13.55,87.0,85.3,67.13
2018,12,15,10,0,1.0,115.0,1.6,14.1,115.0,113.52,90.5
2018,12,15,10,15,35.0,139.5,1.6,14.65,154.0,158.17,127.35
2018,12,15,10,30,69.0,164.0,1.6,15.2,193.0,200.12,161.28
2018,12,15,10,45,96.5,177.0,1.55,15.8,219.5,226.5,182.02
2018,12,15,11,0,124.0,190.0,1.5,16.4,246.0,255.81,204.78
2018,12,15,11,15,140.5,197.0,1.45,16.65,262.0,269.08,214.75
2018,12,15,11,30,157.0,204.0,1.4,16.9,278.0,281.63,224.07
2018,12,15,11,45,205.5,200.5,1.35,17.2,298.5,298.26,236.61
2018,12,15,12,0,254.0,197.0,1.3,17.5,319.0,315.12,248.96
2018,12,15,12,15,365.0,178.5,1.3,17.6,352.5,341.14,268.36
2018,12,15,12,30,476.0,160.0,1.3,17.7,386.0,363.72,284.22
2018,12,15,12,45,459.0,160.0,1.3,17.85,374.0,344.07,267.54
2018,12,15,13,0,442.0,160.0,1.3,18.0,362.0,323.93,250.57
2018,12,15,13,15,317.5,168.5,1.25,18.0,311.0,273.04,211.01
2018,12,15,13,30,193.0,177.0,1.2,18.0,260.0,229.18,177.6
2018,12,15,13,45,111.5,145.5,1.1,18.0,193.0,168.92,130.73
2018,12,15,14,0,30.0,114.0,1.0,18.0,126.0,115.56,89.54
2018,12,15,14,15,91.0,94.5,0.9,17.9,126.0,108.29,81.47
2018,12,15,14,30,152.0,75.0,0.8,17.8,126.0,95.49,68.1
2018,12,15,14,45,185.5,89.0,0.65,17.7,144.5,104.86,74.03
2018,12,15,15,0,219.0,103.0,0.5,17.6,163.0,109.94,77.03
2018,12,15,15,15,149.0,91.0,0.5,17.6,129.0,86.95,62.22
2018,12,15,15,30,79.0,79.0,0.5,17.6,95.0,67.13,49.64
2018,12,15,15,45,61.5,62.5,0.65,16.4,73.5,52.62,40.23
2018,12,15,16,0,44.0,46.0,0.8,15.2,52.0,39.46,28.22
2018,12,15,16,15,26.0,31.0,0.9,14.65,34.0,28.25,16.04
2018,12,15,16,30,8.0,16.0,1.0,14.1,16.0,15.09,0.0
2018,12,15,16,45,4.0,8.0,1.1,13.5,8.0,7.86,0.0
2018,12,15,17,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,1.35,10.2,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,1.4,10.7,3.0,2.95,0.0
2018,12,16,7,45,0.0,6.0,1.45,11.25,6.0,5.78,0.0
2018,12,16,8,0,0.0,9.0,1.5,11.8,9.0,8.67,1.39
2018,12,16,8,15,0.0,11.0,1.8,12.2,11.0,10.6,3.28
2018,12,16,8,30,0.0,13.0,2.1,12.6,13.0,12.53,5.04
2018,12,16,8,45,0.0,19.0,2.35,13.0,19.0,18.32,10.07
2018,12,16,9,0,0.0,25.0,2.6,13.4,25.0,24.12,15.07
2018,12,16,9,15,0.0,35.5,2.65,13.7,35.5,34.27,23.78
2018,12,16,9,30,0.0,46.0,2.7,14.0,46.0,44.43,32.41
2018,12,16,9,45,0.0,41.0,2.75,14.35,41.0,39.59,28.22
2018,12,16,10,0,0.0,36.0,2.8,14.7,36.0,34.76,24.03
2018,12,16,10,15,0.0,42.5,2.95,14.95,42.5,41.05,29.31
2018,12,16,10,30,0.0,49.0,3.1,15.2,49.0,47.34,34.55
2018,12,16,10,45,0.0,48.0,3.25,15.45,48.0,46.37,33.65
2018,12,16,11,0,0.0,47.0,3.4,15.7,47.0,45.41,32.77
2018,12,16,11,15,0.0,56.5,3.3,15.75,56.5,54.6,40.46
2018,12,16,11,30,0.0,66.0,3.2,15.8,66.0,63.8,48.13
2018,12,16,11,45,0.0,56.0,3.15,15.85,56.0,54.12,39.98
2018,12,16,12,0,0.0,46.0,3.1,15.9,46.0,44.44,31.86
2018,12,16,12,15,0.0,39.5,3.0,15.85,39.5,38.16,26.58
2018,12,16,12,30,0.0,33.0,2.9,15.8,33.0,31.87,21.31
2018,12,16,12,45,0.0,32.5,2.85,15.8,32.5,31.39,20.91
2018,12,16,13,0,0.0,32.0,2.8,15.8,32.0,30.9,20.52
2018,12,16,13,15,0.0,37.0,2.85,15.75,37.0,35.73,24.63
2018,12,16,13,30,0.0,42.0,2.9,15.7,42.0,40.57,28.75
2018,12,16,13,45,0.0,34.5,2.9,15.7,34.5,33.31,22.65
2018,12,16,14,0,0.0,27.0,2.9,15.7,27.0,26.06,16.53
2018,12,16,14,15,0.0,27.5,2.95,15.55,27.5,26.54,16.98
2018,12,16,14,30,0.0,28.0,3.0,15.4,28.0,27.02,17.42
2018,12,16,14,45,0.0,26.0,3.0,15.3,26.0,25.09,15.78
2018,12,16,15,0,0.0,24.0,3.0,15.2,24.0,23.15,14.13
2018,12,16,15,15,0.0,19.0,3.0,15.2,19.0,18.32,9.97
2018,12,16,15,30,0.0,14.0,3.0,15.2,14.0,13.5,5.79
2018,12,16,15,45,0.0,12.0,2.85,14.8,12.0,11.57,4.53
2018,12,16,16,0,0.0,10.0,2.7,14.4,10.0,9.64,2.66
2018,12,16,16,15,0.0,7.0,2.7,14.25,7.0,6.74,0.0
2018,12,16,16,30,0.0,4.0,2.7,14.1,4.0,3.85,0.0
2018,12,16,16,45,0.0,2.0,2.7,14.0,2.0,1.97,0.0
2018,12,16,17,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,7,15,100.0,8.5,1.25,8.05,11.0,0.0,0.0
2018,12,17,7,30,200.0,17.0,1.3,8.8,22.0,66.1,0.0
2018,12,17,7,45,321.0,24.0,1.3,9.55,50.5,127.69,52.26
2018,12,17,8,0,442.0,31.0,1.3,10.3,79.0,187.7,134.72
2018,12,17,8,15,539.5,35.0,1.45,10.85,118.5,235.68,179.42
2018,12,17,8,30,637.0,39.0,1.6,11.4,158.0,291.24,227.73
2018,12,17,8,45,686.0,42.0,1.75,11.95,196.5,329.91,262.16
2018,12,17,9,0,735.0,45.0,1.9,12.5,235.0,369.1,296.06
2018,12,17,9,15,763.0,48.0,1.85,12.95,270.5,399.08,321.47
2018,12,17,9,30,791.0,51.0,1.8,13.4,306.0,427.91,345.04
2018,12,17,9,45,806.5,54.5,1.7,13.85,336.5,449.9,362.31
2018,12,17,10,0,822.0,58.0,1.6,14.3,367.0,469.8,377.3
2018,12,17,10,15,837.0,59.5,1.6,14.6,392.5,483.23,387.44
2018,12,17,10,30,852.0,61.0,1.6,14.9,418.0,496.17,396.83
2018,12,17,10,45,861.0,62.0,1.6,15.2,436.5,502.98,401.24
2018,12,17,11,0,870.0,63.0,1.6,15.5,455.0,507.1,403.37
2018,12,17,11,15,875.0,63.5,1.6,15.7,466.5,505.91,401.41
2018,12,17,11,30,880.0,64.0,1.6,15.9,478.0,501.91,397.13
2018,12,17,11,45,882.5,63.5,1.6,16.1,482.5,492.86,388.81
2018,12,17,12,0,885.0,63.0,1.6,16.3,487.0,481.06,378.16
2018,12,17,12,15,843.5,72.0,1.65,16.35,474.0,456.0,357.59
2018,12,17,12,30,802.0,81.0,1.7,16.4,461.0,429.69,335.84
2018,12,17,12,45,657.5,111.0,1.7,16.5,418.5,379.82,296.09
2018,12,17,13,0,513.0,141.0,1.7,16.6,376.0,333.72,259.57
2018,12,17,13,15,322.0,145.5,1.75,16.5,291.0,253.62,197.55
2018,12,17,13,30,131.0,150.0,1.8,16.4,206.0,184.61,144.7
2018,12,17,13,45,156.0,126.0,1.8,16.35,189.0,164.68,127.56
2018,12,17,14,0,181.0,102.0,1.8,16.3,172.0,141.33,107.02
2018,12,17,14,15,243.0,95.5,1.6,15.9,182.0,141.48,104.18
2018,12,17,14,30,305.0,89.0,1.4,15.5,192.0,133.89,94.42
2018,12,17,14,45,175.5,83.5,1.2,15.1,141.5,99.12,70.48
2018,12,17,15,0,46.0,78.0,1.0,14.7,91.0,77.29,58.04
2018,12,17,15,15,47.0,78.0,1.0,14.7,89.5,73.85,55.41
2018,12,17,15,30,48.0,78.0,1.0,14.7,88.0,69.13,52.18
2018,12,17,15,45,39.5,62.0,1.0,13.55,69.0,54.71,42.56
2018,12,17,16,0,31.0,46.0,1.0,12.4,50.0,41.27,30.17
2018,12,17,16,15,16.5,30.5,1.0,12.1,32.5,27.93,16.28
2018,12,17,16,30,2.0,15.0,1.0,11.8,15.0,14.47,0.0
2018,12,17,16,45,1.0,7.5,1.0,11.5,7.5,7.37,0.0
2018,12,17,17,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,7,15,91.5,8.0,1.25,8.05,10.5,0.0,0.0
2018,12,18,7,30,183.0,16.0,1.2,8.7,21.0,60.66,0.0
2018,12,18,7,45,282.5,24.0,1.15,9.35,47.0,116.04,42.72
2018,12,18,8,0,382.0,32.0,1.1,10.0,73.0,169.47,121.26
2018,12,18,8,15,363.0,42.5,1.2,10.65,95.0,185.33,141.6
2018,12,18,8,30,344.0,53.0,1.3,11.3,117.0,197.47,155.34
2018,12,18,8,45,232.0,77.0,1.45,11.95,124.5,182.51,146.25
2018,12,18,9,0,120.0,101.0,1.6,12.6,132.0,161.81,130.71
2018,12,18,9,15,176.0,112.5,1.55,13.05,165.0,199.82,162.47
2018,12,18,9,30,232.0,124.0,1.5,13.5,198.0,244.39,198.91
2018,12,18,9,45,375.0,117.0,1.45,14.0,251.0,311.38,252.83
2018,12,18,10,0,518.0,110.0,1.4,14.5,304.0,376.16,303.73
2018,12,18,10,15,535.0,114.0,1.35,14.9,326.5,391.85,315.14
2018,12,18,10,30,552.0,118.0,1.3,15.3,349.0,408.31,327.08
2018,12,18,10,45,537.5,128.0,1.25,15.7,361.0,409.05,326.52
