Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,11,0,523.0,138.0,1.2,16.1,373.0,410.08,326.1
2018,12,18,11,15,549.5,135.5,1.2,16.3,388.5,416.99,330.72
2018,12,18,11,30,576.0,133.0,1.2,16.5,404.0,423.77,334.96
2018,12,18,11,45,676.0,111.0,1.2,16.75,432.0,442.22,348.02
2018,12,18,12,0,776.0,89.0,1.2,17.0,460.0,456.65,357.36
2018,12,18,12,15,820.0,78.0,1.25,17.1,468.5,451.62,351.92
2018,12,18,12,30,864.0,67.0,1.3,17.2,477.0,443.33,343.63
2018,12,18,12,45,788.5,82.5,1.35,17.3,450.5,407.01,314.19
2018,12,18,13,0,713.0,98.0,1.4,17.4,424.0,370.96,284.92
2018,12,18,13,15,556.5,125.5,1.4,17.4,374.5,319.98,245.04
2018,12,18,13,30,400.0,153.0,1.4,17.4,325.0,274.61,210.19
2018,12,18,13,45,376.0,147.5,1.4,17.4,302.0,247.34,187.52
2018,12,18,14,0,352.0,142.0,1.4,17.4,279.0,222.19,166.4
2018,12,18,14,15,335.5,132.5,1.35,17.25,255.0,195.21,143.69
2018,12,18,14,30,319.0,123.0,1.3,17.1,231.0,168.88,121.69
2018,12,18,14,45,273.5,114.5,1.25,16.9,200.0,139.89,99.29
2018,12,18,15,0,228.0,106.0,1.2,16.7,169.0,114.14,80.43
2018,12,18,15,15,268.5,87.0,1.2,16.7,150.5,88.78,59.94
2018,12,18,15,30,309.0,68.0,1.2,16.7,132.0,56.19,37.94
2018,12,18,15,45,251.5,55.0,1.05,15.35,99.5,41.15,30.46
2018,12,18,16,0,194.0,42.0,0.9,14.0,67.0,31.92,21.97
2018,12,18,16,15,213.5,31.0,0.95,13.6,49.5,24.05,13.27
2018,12,18,16,30,233.0,20.0,1.0,13.2,32.0,16.4,0.0
2018,12,18,16,45,116.5,10.0,1.05,12.75,16.0,9.83,0.0
2018,12,18,17,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,19,7,15,0.0,3.5,1.05,9.55,3.5,0.0,0.0
2018,12,19,7,30,0.0,7.0,1.1,10.0,7.0,6.88,0.0
2018,12,19,7,45,0.0,18.0,1.1,10.45,18.0,17.38,1.47
2018,12,19,8,0,0.0,29.0,1.1,10.9,29.0,28.6,17.39
2018,12,19,8,15,82.5,42.0,1.2,11.3,57.0,76.09,56.77
2018,12,19,8,30,165.0,55.0,1.3,11.7,85.0,127.29,99.77
2018,12,19,8,45,139.5,59.0,1.4,12.1,88.5,124.18,98.69
2018,12,19,9,0,114.0,63.0,1.5,12.5,92.0,119.82,95.96
2018,12,19,9,15,63.0,81.0,1.6,13.0,97.5,114.19,91.59
2018,12,19,9,30,12.0,99.0,1.7,13.5,103.0,103.39,82.37
2018,12,19,9,45,36.0,118.5,1.8,14.05,131.5,137.85,111.1
2018,12,19,10,0,60.0,138.0,1.9,14.6,160.0,169.71,137.21
2018,12,19,10,15,40.0,140.5,2.0,14.9,155.5,161.78,130.23
2018,12,19,10,30,20.0,143.0,2.1,15.2,151.0,150.63,120.65
2018,12,19,10,45,21.5,149.5,2.25,15.55,158.5,157.46,126.03
2018,12,19,11,0,23.0,156.0,2.4,15.9,166.0,164.23,131.29
2018,12,19,11,15,26.5,164.5,2.5,16.15,176.5,176.25,140.87
2018,12,19,11,30,30.0,173.0,2.6,16.4,187.0,185.47,148.13
2018,12,19,11,45,33.0,181.5,2.75,16.65,197.0,194.18,154.96
2018,12,19,12,0,36.0,190.0,2.9,16.9,207.0,202.56,161.51
2018,12,19,12,15,37.0,186.5,2.9,17.0,204.0,198.02,157.69
2018,12,19,12,30,38.0,183.0,2.9,17.1,201.0,193.4,153.85
2018,12,19,12,45,20.0,163.5,2.85,17.25,173.0,165.47,131.17
2018,12,19,13,0,2.0,144.0,2.8,17.4,145.0,139.12,109.84
2018,12,19,13,15,9.5,145.0,2.7,17.35,149.0,142.32,112.5
2018,12,19,13,30,17.0,146.0,2.6,17.3,153.0,144.96,114.59
2018,12,19,13,45,36.0,145.0,2.45,17.25,159.0,147.43,116.19
2018,12,19,14,0,55.0,144.0,2.3,17.2,165.0,149.11,116.92
2018,12,19,14,15,182.0,118.5,2.05,17.0,181.5,148.57,111.84
2018,12,19,14,30,309.0,93.0,1.8,16.8,198.0,138.88,98.01
2018,12,19,14,45,294.0,80.0,1.55,16.6,171.5,111.04,74.86
2018,12,19,15,0,279.0,67.0,1.3,16.4,145.0,84.22,53.55
2018,12,19,15,15,461.0,56.5,1.3,16.4,162.5,71.71,39.22
2018,12,19,15,30,643.0,46.0,1.3,16.4,180.0,46.24,25.25
2018,12,19,15,45,559.0,41.0,0.9,15.5,139.5,31.94,22.42
2018,12,19,16,0,475.0,36.0,0.5,14.6,99.0,26.88,17.62
2018,12,19,16,15,327.0,27.0,0.4,14.45,63.0,20.73,10.75
2018,12,19,16,30,179.0,18.0,0.3,14.3,27.0,14.27,0.0
2018,12,19,16,45,89.5,9.0,0.25,14.1,13.5,8.85,0.0
2018,12,19,17,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,20,7,15,0.0,1.0,1.8,6.55,1.0,0.0,0.0
2018,12,20,7,30,0.0,2.0,1.7,6.6,2.0,1.97,0.0
2018,12,20,7,45,0.0,4.5,1.65,6.7,4.5,4.33,0.0
2018,12,20,8,0,0.0,7.0,1.6,6.8,7.0,6.74,0.0
2018,12,20,8,15,0.0,9.0,1.55,6.95,9.0,8.67,1.77
2018,12,20,8,30,0.0,11.0,1.5,7.1,11.0,10.6,3.56
2018,12,20,8,45,0.0,22.5,1.45,7.3,22.5,21.7,13.35
2018,12,20,9,0,0.0,34.0,1.4,7.5,34.0,32.82,23.14
2018,12,20,9,15,0.0,34.5,1.35,7.75,34.5,33.3,23.59
2018,12,20,9,30,0.0,35.0,1.3,8.0,35.0,33.79,23.99
2018,12,20,9,45,9.0,69.5,1.25,8.3,73.0,71.48,56.72
2018,12,20,10,0,18.0,104.0,1.2,8.6,111.0,110.6,90.08
2018,12,20,10,15,14.0,114.0,1.2,8.8,119.5,118.55,96.53
2018,12,20,10,30,10.0,124.0,1.2,9.0,128.0,126.36,102.88
2018,12,20,10,45,15.0,143.0,1.2,9.15,149.5,147.65,120.59
2018,12,20,11,0,20.0,162.0,1.2,9.3,171.0,168.76,137.94
2018,12,20,11,15,20.0,159.0,1.2,9.4,168.0,165.19,134.73
2018,12,20,11,30,20.0,156.0,1.2,9.5,165.0,161.68,131.68
2018,12,20,11,45,11.0,148.0,1.2,9.6,153.0,148.96,120.94
2018,12,20,12,0,2.0,140.0,1.2,9.7,141.0,136.53,110.5
2018,12,20,12,15,2.5,136.0,1.2,9.75,137.0,132.63,107.25
2018,12,20,12,30,3.0,132.0,1.2,9.8,133.0,128.75,104.01
2018,12,20,12,45,3.0,126.5,1.25,9.85,127.5,123.21,99.43
2018,12,20,13,0,3.0,121.0,1.3,9.9,122.0,117.7,94.86
2018,12,20,13,15,1.5,108.5,1.3,9.9,109.0,105.04,84.3
2018,12,20,13,30,0.0,96.0,1.3,9.9,96.0,92.52,73.84
2018,12,20,13,45,0.0,98.5,1.3,9.95,98.5,94.73,75.81
2018,12,20,14,0,0.0,101.0,1.3,10.0,101.0,96.82,77.66
2018,12,20,14,15,0.0,100.5,1.2,9.95,100.5,96.0,77.05
2018,12,20,14,30,0.0,100.0,1.1,9.9,100.0,95.02,76.3
2018,12,20,14,45,13.5,99.0,1.0,9.85,103.0,95.36,76.02
2018,12,20,15,0,27.0,98.0,0.9,9.8,106.0,92.13,72.65
2018,12,20,15,15,25.0,87.5,0.9,9.8,94.0,80.28,62.69
2018,12,20,15,30,23.0,77.0,0.9,9.8,82.0,68.4,52.83
2018,12,20,15,45,13.5,61.0,0.6,9.5,64.0,55.89,44.38
2018,12,20,16,0,4.0,45.0,0.3,9.2,46.0,41.73,31.13
2018,12,20,16,15,2.0,30.0,0.3,9.05,30.5,28.22,17.26
2018,12,20,16,30,0.0,15.0,0.3,8.9,15.0,14.48,0.0
2018,12,20,16,45,0.0,7.5,0.3,8.8,7.5,7.37,0.0
2018,12,20,17,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,21,7,15,24.5,3.5,0.45,10.5,4.0,0.0,0.0
2018,12,21,7,30,49.0,7.0,0.5,10.6,8.0,18.73,0.0
2018,12,21,7,45,109.5,17.5,0.5,10.65,26.5,57.9,11.16
2018,12,21,8,0,170.0,28.0,0.5,10.7,45.0,96.24,67.04
2018,12,21,8,15,375.0,36.0,0.6,10.95,97.0,181.02,137.07
2018,12,21,8,30,580.0,44.0,0.7,11.2,149.0,275.17,213.71
2018,12,21,8,45,426.5,44.5,0.75,11.45,131.5,229.2,181.83
2018,12,21,9,0,273.0,45.0,0.8,11.7,114.0,174.34,140.33
2018,12,21,9,15,136.5,42.0,0.95,12.05,76.5,111.7,89.62
2018,12,21,9,30,0.0,39.0,1.1,12.4,39.0,37.65,26.8
2018,12,21,9,45,8.5,68.0,1.2,12.75,71.0,69.75,54.24
2018,12,21,10,0,17.0,97.0,1.3,13.1,103.0,103.0,82.18
2018,12,21,10,15,19.0,118.0,1.4,13.45,125.5,125.1,100.39
2018,12,21,10,30,21.0,139.0,1.5,13.8,148.0,147.08,118.32
2018,12,21,10,45,10.5,107.5,1.6,14.15,112.0,109.85,87.11
2018,12,21,11,0,0.0,76.0,1.7,14.5,76.0,73.49,56.54
2018,12,21,11,15,0.0,95.0,1.75,14.75,95.0,92.03,71.97
2018,12,21,11,30,0.0,114.0,1.8,15.0,114.0,110.56,87.21
2018,12,21,11,45,6.0,128.0,1.85,15.25,131.0,127.0,100.67
2018,12,21,12,0,12.0,142.0,1.9,15.5,148.0,143.18,113.81
2018,12,21,12,15,18.5,160.0,1.95,15.6,169.0,163.09,129.98
2018,12,21,12,30,25.0,178.0,2.0,15.7,190.0,182.45,145.59
2018,12,21,12,45,15.0,162.5,2.05,15.8,169.5,162.51,129.33
2018,12,21,13,0,5.0,147.0,2.1,15.9,149.0,143.15,113.64
2018,12,21,13,15,3.5,134.0,2.1,15.85,135.5,129.86,102.88
2018,12,21,13,30,2.0,121.0,2.1,15.8,122.0,116.74,92.21
2018,12,21,13,45,1.0,95.0,2.05,15.8,95.5,91.74,71.61
2018,12,21,14,0,0.0,69.0,2.0,15.8,69.0,66.7,50.8
2018,12,21,14,15,0.0,68.5,1.95,15.55,68.5,66.22,50.53
2018,12,21,14,30,0.0,68.0,1.9,15.3,68.0,65.71,50.2
2018,12,21,14,45,61.5,69.5,1.9,15.1,86.5,73.39,54.05
2018,12,21,15,0,123.0,71.0,1.9,14.9,105.0,74.97,52.78
2018,12,21,15,15,138.5,58.0,1.9,14.9,91.0,58.3,39.05
2018,12,21,15,30,154.0,45.0,1.9,14.9,77.0,40.37,26.33
2018,12,21,15,45,126.5,38.0,1.45,13.35,60.5,31.29,22.07
2018,12,21,16,0,99.0,31.0,1.0,11.8,44.0,25.82,16.96
2018,12,21,16,15,49.5,20.0,1.1,11.5,26.5,16.96,8.08
2018,12,21,16,30,0.0,9.0,1.2,11.2,9.0,8.68,0.0
2018,12,21,16,45,0.0,4.5,1.3,10.9,4.5,4.42,0.0
2018,12,21,17,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,22,7,15,60.0,6.5,1.2,3.45,7.5,0.0,0.0
2018,12,22,7,30,120.0,13.0,1.2,4.1,15.0,41.68,0.0
2018,12,22,7,45,174.0,24.5,1.25,4.7,37.0,84.74,15.22
2018,12,22,8,0,228.0,36.0,1.3,5.3,59.0,124.82,89.51
2018,12,22,8,15,285.5,46.0,1.35,5.8,88.5,160.59,124.61
2018,12,22,8,30,343.0,56.0,1.4,6.3,118.0,199.6,159.64
2018,12,22,8,45,336.5,69.0,1.5,6.8,141.5,219.38,178.7
2018,12,22,9,0,330.0,82.0,1.6,7.3,165.0,237.77,195.76
2018,12,22,9,15,265.5,102.5,1.55,7.65,176.0,232.24,192.3
2018,12,22,9,30,201.0,123.0,1.5,8.0,187.0,228.78,189.78
2018,12,22,9,45,210.5,135.5,1.45,8.4,208.5,248.18,205.83
2018,12,22,10,0,220.0,148.0,1.4,8.8,230.0,267.08,221.01
2018,12,22,10,15,224.5,160.5,1.3,9.05,249.0,282.87,233.38
2018,12,22,10,30,229.0,173.0,1.2,9.3,268.0,297.85,244.84
2018,12,22,10,45,306.5,169.0,1.05,9.55,302.5,331.31,271.27
2018,12,22,11,0,384.0,165.0,0.9,9.8,337.0,368.05,299.42
2018,12,22,11,15,384.5,168.5,0.9,10.1,345.0,368.57,298.77
2018,12,22,11,30,385.0,172.0,0.9,10.4,353.0,367.78,297.28
2018,12,22,11,45,271.5,187.0,0.9,10.7,315.0,319.54,258.09
2018,12,22,12,0,158.0,202.0,0.9,11.0,277.0,273.71,220.94
2018,12,22,12,15,92.0,190.5,0.9,11.35,234.0,227.02,183.16
2018,12,22,12,30,26.0,179.0,0.9,11.7,191.0,183.88,148.07
2018,12,22,12,45,16.5,169.0,0.9,12.05,176.5,169.34,136.23
2018,12,22,13,0,7.0,159.0,0.9,12.4,162.0,155.29,124.7
2018,12,22,13,15,35.5,164.0,0.95,12.4,179.5,169.08,135.81
2018,12,22,13,30,64.0,169.0,1.0,12.4,197.0,180.99,144.98
2018,12,22,13,45,71.5,166.0,1.05,12.4,195.5,177.16,141.47
2018,12,22,14,0,79.0,163.0,1.1,12.4,194.0,172.49,137.21
2018,12,22,14,15,50.0,141.5,1.1,12.3,160.5,142.64,113.35
2018,12,22,14,30,21.0,120.0,1.1,12.2,127.0,116.92,93.05
2018,12,22,14,45,65.0,106.5,1.05,12.1,125.5,107.99,83.69
2018,12,22,15,0,109.0,93.0,1.0,12.0,124.0,94.83,70.74
2018,12,22,15,15,113.5,83.0,1.0,12.0,111.0,80.22,58.94
2018,12,22,15,30,118.0,73.0,1.0,12.0,98.0,64.96,47.95
2018,12,22,15,45,96.0,57.5,0.9,11.1,75.0,49.22,38.23
2018,12,22,16,0,74.0,42.0,0.8,10.2,52.0,36.66,26.61
2018,12,22,16,15,51.0,30.0,0.8,10.0,36.0,26.52,16.07
2018,12,22,16,30,28.0,18.0,0.8,9.8,20.0,16.19,0.0
2018,12,22,16,45,14.0,9.0,0.85,9.65,10.0,8.85,0.0
2018,12,22,17,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,7.3,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,12,23,7,15,28.5,5.0,0.35,7.55,5.5,0.0,0.0
2018,12,23,7,30,57.0,10.0,0.3,7.8,11.0,23.5,0.0
2018,12,23,7,45,33.5,22.0,0.25,8.05,23.0,35.83,1.5
2018,12,23,8,0,10.0,34.0,0.2,8.3,35.0,40.67,26.69
2018,12,23,8,15,21.0,49.5,0.2,8.65,53.0,61.09,45.63
2018,12,23,8,30,32.0,65.0,0.2,9.0,71.0,81.69,63.75
2018,12,23,8,45,35.5,79.5,0.25,9.3,87.5,98.45,78.48
2018,12,23,9,0,39.0,94.0,0.3,9.6,104.0,115.23,92.98
2018,12,23,9,15,26.5,98.0,0.3,10.35,105.0,112.98,91.07
2018,12,23,9,30,14.0,102.0,0.3,11.1,106.0,107.56,86.35
2018,12,23,9,45,82.0,123.0,0.35,11.85,153.0,168.99,137.39
2018,12,23,10,0,150.0,144.0,0.4,12.6,200.0,224.23,181.86
2018,12,23,10,15,180.5,156.0,0.65,13.2,228.0,251.94,203.92
2018,12,23,10,30,211.0,168.0,0.9,13.8,256.0,279.42,225.72
2018,12,23,10,45,156.0,178.0,1.15,14.4,244.5,261.33,210.57
2018,12,23,11,0,101.0,188.0,1.4,15.0,233.0,239.03,192.08
2018,12,23,11,15,153.5,194.0,1.45,15.2,265.0,272.86,219.16
2018,12,23,11,30,206.0,200.0,1.5,15.4,297.0,302.2,242.07
2018,12,23,11,45,218.5,200.5,1.55,15.55,304.0,305.17,243.88
2018,12,23,12,0,231.0,201.0,1.6,15.7,311.0,309.23,246.58
2018,12,23,12,15,461.5,152.0,1.6,15.7,371.0,362.39,287.78
2018,12,23,12,30,692.0,103.0,1.6,15.7,431.0,405.72,319.3
2018,12,23,12,45,549.0,128.5,1.65,15.7,385.5,354.77,278.54
2018,12,23,13,0,406.0,154.0,1.7,15.7,340.0,306.94,240.86
2018,12,23,13,15,274.0,167.0,1.65,15.55,290.5,258.12,202.64
2018,12,23,13,30,142.0,180.0,1.6,15.4,241.0,216.53,170.76
2018,12,23,13,45,139.5,161.5,1.6,15.3,219.0,192.86,151.33
2018,12,23,14,0,137.0,143.0,1.6,15.2,197.0,169.32,131.74
2018,12,23,14,15,100.5,128.0,1.55,15.0,166.0,141.12,109.35
2018,12,23,14,30,64.0,113.0,1.5,14.8,135.0,117.5,90.98
2018,12,23,14,45,107.5,112.0,1.45,14.55,144.5,117.08,88.7
2018,12,23,15,0,151.0,111.0,1.4,14.3,154.0,114.23,84.53
2018,12,23,15,15,116.0,94.0,1.4,14.3,124.0,89.21,65.81
2018,12,23,15,30,81.0,77.0,1.4,14.3,94.0,67.36,50.03
2018,12,23,15,45,43.0,54.0,1.1,13.1,63.0,49.09,37.81
2018,12,23,16,0,5.0,31.0,0.8,11.9,32.0,29.94,20.59
2018,12,23,16,15,2.5,20.0,0.8,11.65,20.5,19.3,10.18
2018,12,23,16,30,0.0,9.0,0.8,11.4,9.0,8.68,0.0
2018,12,23,16,45,0.0,4.5,0.8,11.15,4.5,4.42,0.0
2018,12,23,17,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,9.7,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,9.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,24,7,15,0.0,1.5,1.5,8.95,1.5,0.0,0.0
2018,12,24,7,30,0.0,3.0,1.6,9.3,3.0,2.95,0.0
2018,12,24,7,45,0.0,6.5,1.65,9.65,6.5,6.26,0.0
2018,12,24,8,0,0.0,10.0,1.7,10.0,10.0,9.64,1.98
2018,12,24,8,15,0.0,14.0,1.9,10.35,14.0,13.5,5.72
2018,12,24,8,30,0.0,18.0,2.1,10.7,18.0,17.36,9.21
2018,12,24,8,45,2.5,42.5,2.25,11.1,43.0,42.03,30.49
2018,12,24,9,0,5.0,67.0,2.4,11.5,68.0,67.92,52.75
2018,12,24,9,15,30.5,95.0,2.5,11.85,104.5,111.38,89.72
2018,12,24,9,30,56.0,123.0,2.6,12.2,141.0,153.28,124.94
2018,12,24,9,45,46.5,117.5,2.65,12.55,133.5,141.85,115.19
2018,12,24,10,0,37.0,112.0,2.7,12.9,126.0,130.84,105.76
2018,12,24,10,15,18.5,113.0,2.85,13.45,120.0,119.8,96.11
2018,12,24,10,30,0.0,114.0,3.0,14.0,114.0,111.33,88.58
2018,12,24,10,45,0.5,118.0,3.2,14.55,118.0,115.31,91.63
2018,12,24,11,0,1.0,122.0,3.4,15.1,122.0,119.3,94.66
2018,12,24,11,15,1.0,112.5,3.5,15.35,112.5,109.73,86.55
2018,12,24,11,30,1.0,103.0,3.6,15.6,103.0,100.3,78.6
2018,12,24,11,45,0.5,79.0,3.75,15.85,79.0,76.64,58.81
2018,12,24,12,0,0.0,55.0,3.9,16.1,55.0,53.15,39.12
2018,12,24,12,15,0.0,46.5,3.9,15.9,46.5,44.93,32.26
2018,12,24,12,30,0.0,38.0,3.9,15.7,38.0,36.7,25.38
2018,12,24,12,45,23.5,48.5,3.9,15.55,59.5,56.95,42.38
2018,12,24,13,0,47.0,59.0,3.9,15.4,81.0,75.85,58.01
2018,12,24,13,15,56.5,86.0,3.8,15.2,111.5,103.57,80.92
2018,12,24,13,30,66.0,113.0,3.7,15.0,142.0,129.85,102.44
2018,12,24,13,45,58.0,106.0,3.6,14.8,130.5,118.8,93.22
2018,12,24,14,0,50.0,99.0,3.5,14.6,119.0,107.73,84.05
2018,12,24,14,15,45.0,99.0,3.4,14.5,116.0,104.19,81.1
2018,12,24,14,30,40.0,99.0,3.3,14.4,113.0,100.74,78.28
2018,12,24,14,45,126.0,82.5,3.2,14.25,119.5,92.57,67.59
2018,12,24,15,0,212.0,66.0,3.1,14.1,126.0,78.18,51.77
2018,12,24,15,15,253.0,66.0,3.1,14.1,127.5,69.95,44.71
2018,12,24,15,30,294.0,66.0,3.1,14.1,129.0,57.47,37.95
2018,12,24,15,45,269.5,57.0,3.4,13.95,105.5,42.48,31.87
2018,12,24,16,0,245.0,48.0,3.7,13.8,82.0,36.6,26.15
2018,12,24,16,15,172.5,34.5,3.95,13.7,54.5,26.72,16.16
2018,12,24,16,30,100.0,21.0,4.2,13.6,27.0,16.47,0.0
2018,12,24,16,45,50.0,10.5,4.4,13.5,13.5,10.32,0.0
2018,12,24,17,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,25,7,15,59.5,5.5,1.55,5.45,6.5,0.0,0.0
2018,12,25,7,30,119.0,11.0,1.6,6.2,13.0,39.16,0.0
2018,12,25,7,45,294.0,19.0,1.7,7.0,43.0,110.15,3.72
2018,12,25,8,0,469.0,27.0,1.8,7.8,73.0,184.65,128.35
2018,12,25,8,15,500.0,30.0,1.95,8.3,100.0,212.8,161.88
2018,12,25,8,30,531.0,33.0,2.1,8.8,127.0,241.2,189.9
2018,12,25,8,45,637.5,37.5,2.3,9.25,177.5,301.31,241.92
2018,12,25,9,0,744.0,42.0,2.5,9.7,228.0,362.95,294.38
2018,12,25,9,15,775.5,44.5,2.7,10.25,264.5,394.45,321.99
2018,12,25,9,30,807.0,47.0,2.9,10.8,301.0,425.07,348.11
2018,12,25,9,45,825.5,50.5,3.1,11.35,333.5,449.45,368.5
2018,12,25,10,0,844.0,54.0,3.3,11.9,366.0,471.85,386.67
2018,12,25,10,15,861.5,55.0,3.6,12.35,393.0,488.75,400.35
2018,12,25,10,30,879.0,56.0,3.9,12.8,420.0,503.27,411.75
2018,12,25,10,45,892.0,56.0,4.15,13.25,440.5,511.87,418.11
2018,12,25,11,0,905.0,56.0,4.4,13.7,461.0,517.72,422.2
2018,12,25,11,15,911.5,56.0,4.5,13.95,474.0,517.45,421.13
2018,12,25,11,30,918.0,56.0,4.6,14.2,487.0,514.26,417.53
2018,12,25,11,45,922.5,56.0,4.75,14.5,493.0,507.16,410.6
2018,12,25,12,0,927.0,56.0,4.9,14.8,499.0,497.13,401.06
2018,12,25,12,15,927.0,56.5,4.9,15.0,498.5,482.63,387.51
2018,12,25,12,30,927.0,57.0,4.9,15.2,498.0,465.38,371.44
2018,12,25,12,45,920.5,58.0,4.95,15.4,489.0,443.23,351.2
2018,12,25,13,0,914.0,59.0,5.0,15.6,480.0,418.76,328.68
2018,12,25,13,15,906.5,58.5,5.0,15.65,463.5,390.3,302.63
2018,12,25,13,30,899.0,58.0,5.0,15.7,447.0,359.91,274.49
2018,12,25,13,45,887.5,56.0,4.95,15.7,423.5,325.11,242.4
2018,12,25,14,0,876.0,54.0,4.9,15.7,400.0,289.01,208.88
2018,12,25,14,15,858.0,53.0,4.7,15.5,371.0,251.21,174.11
2018,12,25,14,30,840.0,52.0,4.5,15.3,342.0,212.96,139.38
2018,12,25,14,45,813.5,50.0,4.25,15.1,307.0,172.26,104.18
2018,12,25,15,0,787.0,48.0,4.0,14.9,272.0,129.61,69.89
2018,12,25,15,15,747.5,45.0,4.0,14.9,233.5,88.85,42.25
2018,12,25,15,30,708.0,42.0,4.0,14.9,195.0,50.6,24.06
2018,12,25,15,45,645.0,38.0,3.35,13.35,155.5,28.63,19.74
2018,12,25,16,0,582.0,34.0,2.7,11.8,116.0,26.87,17.93
2018,12,25,16,15,462.0,29.0,2.55,11.2,80.0,24.24,14.46
2018,12,25,16,30,342.0,24.0,2.4,10.6,44.0,19.92,0.0
2018,12,25,16,45,206.5,15.5,2.3,9.95,24.5,15.24,0.0
2018,12,25,17,0,71.0,7.0,2.2,9.3,5.0,0.0,0.0
2018,12,25,17,15,35.5,3.5,2.25,9.1,2.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,26,7,15,31.5,4.5,1.15,4.45,5.0,0.0,0.0
2018,12,26,7,30,63.0,9.0,1.1,5.0,10.0,23.81,0.0
2018,12,26,7,45,120.0,20.0,1.0,5.5,29.0,63.14,0.0
2018,12,26,8,0,177.0,31.0,0.9,6.0,48.0,102.45,71.41
2018,12,26,8,15,135.5,47.5,1.15,6.75,64.5,106.09,81.35
2018,12,26,8,30,94.0,64.0,1.4,7.5,81.0,107.61,85.19
2018,12,26,8,45,132.5,79.0,1.65,8.25,109.0,140.44,113.72
2018,12,26,9,0,171.0,94.0,1.9,9.0,137.0,179.68,147.3
2018,12,26,9,15,291.0,97.5,2.15,9.55,183.5,237.53,195.93
2018,12,26,9,30,411.0,101.0,2.4,10.1,230.0,305.43,252.23
2018,12,26,9,45,516.5,94.5,2.6,10.65,274.0,355.31,293.15
2018,12,26,10,0,622.0,88.0,2.8,11.2,318.0,404.8,333.23
2018,12,26,10,15,716.5,79.0,2.9,11.6,362.0,446.3,366.35
2018,12,26,10,30,811.0,70.0,3.0,12.0,406.0,486.53,397.94
2018,12,26,10,45,859.5,64.0,3.05,12.45,435.0,504.64,411.4
2018,12,26,11,0,908.0,58.0,3.1,12.9,464.0,521.92,423.92
2018,12,26,11,15,913.5,58.5,2.95,13.2,477.0,521.75,422.16
2018,12,26,11,30,919.0,59.0,2.8,13.5,490.0,518.66,417.95
2018,12,26,11,45,920.5,59.5,2.7,13.75,496.0,510.68,409.93
2018,12,26,12,0,922.0,60.0,2.6,14.0,502.0,499.83,399.45
2018,12,26,12,15,905.0,64.0,2.6,14.2,496.5,481.23,383.06
2018,12,26,12,30,888.0,68.0,2.6,14.4,491.0,460.42,364.67
2018,12,26,12,45,876.5,70.0,2.6,14.6,481.0,437.92,344.62
2018,12,26,13,0,865.0,72.0,2.6,14.8,471.0,412.41,321.81
2018,12,26,13,15,868.5,69.0,2.55,14.75,458.0,387.82,299.3
2018,12,26,13,30,872.0,66.0,2.5,14.7,445.0,359.81,273.47
2018,12,26,13,45,819.0,71.5,2.45,14.7,412.5,318.4,237.62
2018,12,26,14,0,766.0,77.0,2.4,14.7,380.0,280.13,204.26
2018,12,26,14,15,696.0,80.0,2.1,14.4,340.0,235.27,166.39
2018,12,26,14,30,626.0,83.0,1.8,14.1,300.0,196.02,133.82
2018,12,26,14,45,623.5,75.0,1.5,13.75,272.5,161.68,103.65
2018,12,26,15,0,621.0,67.0,1.2,13.4,245.0,126.62,74.63
2018,12,26,15,15,626.5,59.5,1.2,13.4,217.5,91.96,49.2
2018,12,26,15,30,632.0,52.0,1.2,13.4,190.0,56.08,29.6
2018,12,26,15,45,514.5,48.0,1.1,12.05,145.0,34.81,25.41
2018,12,26,16,0,397.0,44.0,1.0,10.7,100.0,33.77,24.15
2018,12,26,16,15,292.0,34.5,1.1,10.25,68.0,27.42,17.33
2018,12,26,16,30,187.0,25.0,1.2,9.8,36.0,19.79,0.42
2018,12,26,16,45,117.5,15.5,1.25,9.35,20.5,15.24,0.0
2018,12,26,17,0,48.0,6.0,1.3,8.9,5.0,0.0,0.0
2018,12,26,17,15,24.0,3.0,1.35,8.55,2.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,2.8,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,2.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,3.05,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,3.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,3.25,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,3.4,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,12,27,7,15,65.5,5.5,2.9,4.25,6.5,0.0,0.0
2018,12,27,7,30,131.0,11.0,3.2,5.0,13.0,41.86,0.0
2018,12,27,7,45,317.5,19.0,3.5,5.7,44.0,113.24,0.0
2018,12,27,8,0,504.0,27.0,3.8,6.4,75.0,194.7,135.31
2018,12,27,8,15,585.5,31.0,4.05,7.05,113.5,242.07,185.41
2018,12,27,8,30,667.0,35.0,4.3,7.7,152.0,292.66,232.03
2018,12,27,8,45,718.5,38.0,4.55,8.3,192.0,331.11,267.97
2018,12,27,9,0,770.0,41.0,4.8,8.9,232.0,372.29,305.12
2018,12,27,9,15,800.5,43.5,5.1,9.5,269.5,404.07,333.75
2018,12,27,9,30,831.0,46.0,5.4,10.1,307.0,434.87,360.68
2018,12,27,9,45,850.0,48.5,5.7,10.7,339.5,458.91,381.34
2018,12,27,10,0,869.0,51.0,6.0,11.3,372.0,480.94,399.73
2018,12,27,10,15,884.5,52.0,6.1,11.7,399.0,497.33,413.05
2018,12,27,10,30,900.0,53.0,6.2,12.1,426.0,511.24,423.95
2018,12,27,10,45,911.5,53.0,6.3,12.55,446.0,519.38,429.79
2018,12,27,11,0,923.0,53.0,6.4,13.0,466.0,524.71,433.07
2018,12,27,11,15,929.0,53.5,6.45,13.25,479.5,524.91,432.18
2018,12,27,11,30,935.0,54.0,6.5,13.5,493.0,522.13,428.65
2018,12,27,11,45,938.0,54.0,6.55,13.7,499.0,514.36,420.96
2018,12,27,12,0,941.0,54.0,6.6,13.9,505.0,503.64,410.62
2018,12,27,12,15,939.5,54.5,6.55,13.95,503.5,488.44,396.47
2018,12,27,12,30,938.0,55.0,6.5,14.0,502.0,470.5,379.75
2018,12,27,12,45,933.0,55.5,6.45,14.1,493.5,448.41,359.25
2018,12,27,13,0,928.0,56.0,6.4,14.2,485.0,423.92,336.37
2018,12,27,13,15,920.5,55.0,6.35,14.15,468.5,394.76,309.45
2018,12,27,13,30,913.0,54.0,6.3,14.1,452.0,363.64,280.4
2018,12,27,13,45,901.5,53.5,6.2,14.0,429.0,329.97,248.85
2018,12,27,14,0,890.0,53.0,6.1,13.9,406.0,294.91,215.78
2018,12,27,14,15,872.5,51.5,5.95,13.7,376.5,256.33,179.91
2018,12,27,14,30,855.0,50.0,5.8,13.5,347.0,217.23,143.95
2018,12,27,14,45,829.0,48.0,5.6,13.3,312.5,176.05,107.75
2018,12,27,15,0,803.0,46.0,5.4,13.1,278.0,135.5,74.6
2018,12,27,15,15,764.5,43.5,5.4,13.1,239.5,94.45,46.01
2018,12,27,15,30,726.0,41.0,5.4,13.1,201.0,53.08,24.45
2018,12,27,15,45,662.0,37.5,4.85,11.95,160.5,28.0,19.32
2018,12,27,16,0,598.0,34.0,4.3,10.8,120.0,26.67,17.87
2018,12,27,16,15,492.5,29.0,4.15,10.2,84.0,24.0,14.53
2018,12,27,16,30,387.0,24.0,4.0,9.6,48.0,21.59,2.49
2018,12,27,16,45,234.5,16.0,3.9,9.05,27.0,15.73,0.0
2018,12,27,17,0,82.0,8.0,3.8,8.5,6.0,0.0,0.0
2018,12,27,17,15,41.0,4.0,3.8,8.25,3.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,7.8,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,7.35,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.05,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,5.2,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,4.8,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,4.25,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,3.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,3.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,3.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,3.4,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,3.25,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,2.95,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,2.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,2.85,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,2.75,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,2.6,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,2.25,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,2.15,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,1.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,1.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,1.8,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,1.8,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,1.75,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,12,28,7,15,18.0,4.0,2.6,2.3,4.5,0.0,0.0
2018,12,28,7,30,36.0,8.0,2.8,2.9,9.0,16.38,0.0
2018,12,28,7,45,167.0,21.5,3.0,3.5,36.0,77.49,0.0
2018,12,28,8,0,298.0,35.0,3.2,4.1,63.0,143.32,100.67
2018,12,28,8,15,485.5,35.0,3.3,4.7,108.0,215.43,166.63
2018,12,28,8,30,673.0,35.0,3.4,5.3,153.0,294.73,235.08
2018,12,28,8,45,687.0,41.0,3.45,5.9,187.0,324.31,263.94
2018,12,28,9,0,701.0,47.0,3.5,6.5,221.0,352.78,290.65
2018,12,28,9,15,735.5,51.0,3.7,7.25,258.5,386.63,320.51
2018,12,28,9,30,770.0,55.0,3.9,8.0,296.0,419.72,348.77
2018,12,28,9,45,827.5,51.5,4.05,8.7,335.0,452.0,375.73
2018,12,28,10,0,885.0,48.0,4.2,9.4,374.0,485.63,403.11
2018,12,28,10,15,898.5,49.0,4.2,9.9,400.5,501.32,415.38
2018,12,28,10,30,912.0,50.0,4.2,10.4,427.0,514.47,425.21
2018,12,28,10,45,920.0,50.0,4.2,10.9,446.5,521.02,429.45
2018,12,28,11,0,928.0,50.0,4.2,11.4,466.0,524.73,431.15
2018,12,28,11,15,933.5,50.5,4.2,11.7,479.5,524.8,430.01
2018,12,28,11,30,939.0,51.0,4.2,12.0,493.0,521.88,426.27
2018,12,28,11,45,941.0,52.0,4.2,12.25,499.5,514.77,419.04
2018,12,28,12,0,943.0,53.0,4.2,12.5,506.0,504.7,409.21
2018,12,28,12,15,940.5,54.5,4.15,12.65,505.0,490.14,395.57
2018,12,28,12,30,938.0,56.0,4.1,12.8,504.0,472.82,379.42
2018,12,28,12,45,930.5,57.5,4.05,12.95,495.5,450.75,359.16
2018,12,28,13,0,923.0,59.0,4.0,13.1,487.0,426.36,336.69
2018,12,28,13,15,916.5,58.0,3.95,13.1,470.5,397.73,310.53
2018,12,28,13,30,910.0,57.0,3.9,13.1,454.0,367.08,282.19
2018,12,28,13,45,899.5,55.5,3.85,13.1,431.0,332.87,250.51
2018,12,28,14,0,889.0,54.0,3.8,13.1,408.0,297.23,217.23
2018,12,28,14,15,872.0,52.0,3.5,12.85,378.5,258.34,181.35
2018,12,28,14,30,855.0,50.0,3.2,12.6,349.0,218.92,145.3
2018,12,28,14,45,829.5,48.5,2.9,12.35,314.5,178.25,109.62
2018,12,28,15,0,804.0,47.0,2.6,12.1,280.0,138.15,76.77
2018,12,28,15,15,765.5,44.5,2.6,12.1,241.5,94.31,45.59
2018,12,28,15,30,727.0,42.0,2.6,12.1,203.0,55.56,25.85
2018,12,28,15,45,666.0,38.5,2.0,10.15,163.0,28.84,20.28
